Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,busbar,,L3 Current (Min),A,155.25
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,busbar,,L3 Current (Max),A,155.38
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.38
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,busbar,,L2 Current (Min),A,134.12
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,busbar,,L2 Current (Max),A,134.5
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,busbar,,L1 Current (Min),A,183.75
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,busbar,,L1 Current (Max),A,184.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.88
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99838
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99591
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99698
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,179.75
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,181.25
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,180.5
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,98.25
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,98.38
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.25
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,142.88
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,143.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,143.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.25
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44912
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99933
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92615
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,2.62
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97537
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9512
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96735
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.88
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.92
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,234.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.95
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.44
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.55
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,233.02
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,busbar,,L3 Current (Min),A,218.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,busbar,,L3 Current (Max),A,220.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,busbar,,L2 Current (Min),A,189.62
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,busbar,,L2 Current (Max),A,191.75
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.75
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,busbar,,L1 Current (Min),A,196.62
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,busbar,,L1 Current (Max),A,196.88
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.75
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99814
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99319
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99673
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,189.5
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,189.62
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,189.62
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,79.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,79.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,133.75
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,133.88
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,133.88
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.87
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81552
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9993
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99893
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99783
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87091
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94928
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.12
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.25
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,234.28
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.98
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.98
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,232.89
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,232.95
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.92
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,busbar,,L3 Current (Min),A,253.5
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,busbar,,L3 Current (Max),A,253.75
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.62
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,busbar,,L2 Current (Min),A,143.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,busbar,,L2 Current (Max),A,143.5
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,busbar,,L1 Current (Min),A,226.38
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,busbar,,L1 Current (Max),A,226.62
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99744
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98456
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9967
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,170.88
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,172.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,171.38
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.62
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.75
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,110.12
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,110.25
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.12
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.06
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90198
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99911
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.88
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9978
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97852
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93017
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98062
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.8
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,233.81
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.81
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.44
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.48
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,232.42
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,232.5
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.47
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,busbar,,L3 Current (Min),A,219.5
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,busbar,,L3 Current (Max),A,220.5
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,busbar,,L2 Current (Min),A,127.88
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,busbar,,L2 Current (Max),A,128.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,busbar,,L1 Current (Min),A,185.12
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,busbar,,L1 Current (Max),A,185.25
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.25
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T17:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99496
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98813
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99844
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,129.88
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,130.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,130.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,177.12
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,177.38
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,177.25
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.94
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84607
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99902
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99948
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99805
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96219
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
