Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96753
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.62
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.69
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.34
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.41
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,232.88
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,232.91
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.91
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,busbar,,L3 Current (Min),A,172.38
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,busbar,,L3 Current (Max),A,172.5
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.38
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,busbar,,L2 Current (Min),A,150.75
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,busbar,,L2 Current (Max),A,155.38
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.88
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,busbar,,L1 Current (Min),A,266.5
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,busbar,,L1 Current (Max),A,267.25
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.88
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9949
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98962
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99692
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,122.75
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,122.88
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,122.75
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,56.25
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.25
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,142.75
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,142.88
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,142.88
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99942
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9993
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88879
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9866
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99918
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97983
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97061
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.89
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.98
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.67
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.73
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.75
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,234.83
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,busbar,,L3 Current (Min),A,173.62
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,busbar,,L3 Current (Max),A,175.12
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.75
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,busbar,,L2 Current (Min),A,172.5
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,busbar,,L2 Current (Max),A,172.75
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.62
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,busbar,,L1 Current (Min),A,225.25
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,busbar,,L1 Current (Max),A,226.38
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.88
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99371
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99322
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99835
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,107.75
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,108.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,107.75
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.62
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.75
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,161.62
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,161.75
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,161.75
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99942
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99957
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88562
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98544
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98093
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97494
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99875
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.88
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.27
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.3
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.14
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.94
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,234.98
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,busbar,,L3 Current (Min),A,204.75
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,busbar,,L3 Current (Max),A,204.88
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.88
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,busbar,,L2 Current (Min),A,116.62
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,busbar,,L2 Current (Max),A,116.75
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,busbar,,L1 Current (Min),A,232.88
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,busbar,,L1 Current (Max),A,234.38
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99496
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96594
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99564
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,120.12
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,121.5
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,121.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,100.25
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,100.5
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.5
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.88
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94348
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90723
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80093
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99374
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98001
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99954
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95343
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.88
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.3
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.33
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.67
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.77
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.81
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,busbar,,L3 Current (Min),A,211.38
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,busbar,,L3 Current (Max),A,212.5
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,busbar,,L2 Current (Min),A,72.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,busbar,,L2 Current (Max),A,88.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,busbar,,L1 Current (Min),A,164.75
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,busbar,,L1 Current (Max),A,167.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99585
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96411
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99661
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,122.5
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,123.38
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,122.88
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,113.62
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,114.12
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,113.88
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-60.56
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.81
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47143
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89801
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80053
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
