Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99921
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93243
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.27
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.19
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.31
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,busbar,,L3 Current (Min),A,205.75
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,busbar,,L3 Current (Max),A,206.5
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.12
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,busbar,,L2 Current (Min),A,106.62
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,busbar,,L2 Current (Max),A,109.25
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,busbar,,L1 Current (Min),A,163.75
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,busbar,,L1 Current (Max),A,164.25
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.69
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99426
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97522
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99597
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,100.25
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,101.62
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.12
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,110.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,110.5
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.38
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.44
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9469
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9006
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80038
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96582
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99704
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98379
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97656
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.56
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,busbar,,L3 Current (Min),A,129.88
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,busbar,,L3 Current (Max),A,131.25
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,busbar,,L2 Current (Min),A,104.38
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,busbar,,L2 Current (Max),A,104.88
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,busbar,,L1 Current (Min),A,181.38
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,busbar,,L1 Current (Max),A,183.62
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T16:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99176
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97223
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9946
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,99.25
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,99.5
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,99.38
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,84.25
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,84.38
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.25
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.06
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95468
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92682
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71933
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.961
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98047
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98297
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98984
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98315
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.36
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,busbar,,L3 Current (Min),A,127.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,busbar,,L3 Current (Max),A,128.62
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,busbar,,L2 Current (Min),A,90.75
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,busbar,,L2 Current (Max),A,91.25
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,busbar,,L1 Current (Min),A,151.88
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,busbar,,L1 Current (Max),A,152.75
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99622
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93072
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9949
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,147.12
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,147.5
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,147.25
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,88.25
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,88.38
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.38
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.44
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.944
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78311
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99515
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.88
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.88
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99771
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91891
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98364
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.2
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.8
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,busbar,,L3 Current (Min),A,188.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,busbar,,L3 Current (Max),A,188.25
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.12
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,busbar,,L2 Current (Min),A,89.62
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,busbar,,L2 Current (Max),A,90.38
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,busbar,,L1 Current (Min),A,205.62
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,busbar,,L1 Current (Max),A,206.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.88
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99344
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94903
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99753
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,111.25
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,111.5
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,111.38
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,125.75
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,126.12
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,125.88
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
