Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.37
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97205
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80581
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72113
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.81
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99344
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98572
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97229
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92221
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98489
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.39
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.89
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.95
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,busbar,,L3 Current (Min),A,155.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,busbar,,L3 Current (Max),A,155.25
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.12
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,busbar,,L2 Current (Min),A,103.62
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,busbar,,L2 Current (Max),A,103.88
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,busbar,,L1 Current (Min),A,188.75
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,busbar,,L1 Current (Max),A,188.88
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.88
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99545
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95184
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99448
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,116.75
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,117.25
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,117.12
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,84.25
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,84.25
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.25
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.56
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9527
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83597
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71942
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.88
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.88
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98773
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91995
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90652
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96774
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.17
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.31
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.23
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.16
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.3
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,busbar,,L3 Current (Min),A,155.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,busbar,,L3 Current (Max),A,155.5
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,busbar,,L2 Current (Min),A,83.62
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,busbar,,L2 Current (Max),A,83.75
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,busbar,,L1 Current (Min),A,129.5
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,busbar,,L1 Current (Max),A,129.62
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9967
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95142
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99432
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,132.62
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,136.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,134.38
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,80.75
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,80.75
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.75
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.5
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91345
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66488
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99771
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.94
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8912
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91125
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95975
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.31
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.58
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.34
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,busbar,,L3 Current (Min),A,163.5
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,busbar,,L3 Current (Max),A,166.88
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.25
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,busbar,,L2 Current (Min),A,71.75
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,busbar,,L2 Current (Max),A,72.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,busbar,,L1 Current (Min),A,131.25
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,busbar,,L1 Current (Max),A,131.62
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99606
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97809
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99554
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,121.38
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,121.62
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,121.5
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,94.62
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,94.88
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.75
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.94
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89294
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61691
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93136
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,2.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.81
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90124
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.25
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90814
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96945
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,busbar,,L3 Current (Min),A,153.5
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,busbar,,L3 Current (Max),A,153.62
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.62
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,busbar,,L2 Current (Min),A,100.75
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,busbar,,L2 Current (Max),A,104.38
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,busbar,,L1 Current (Min),A,138.38
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,busbar,,L1 Current (Max),A,138.38
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T15:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.94
