Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99603
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85406
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99472
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,129.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,129.25
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,129.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,92.38
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,92.5
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.38
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.75
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.94
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.88
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57031
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7037
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81759
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.88
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.88
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98489
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95776
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9097
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97107
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98108
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,busbar,,L3 Current (Min),A,155.75
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,busbar,,L3 Current (Max),A,156.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.88
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,busbar,,L2 Current (Min),A,62.62
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,busbar,,L2 Current (Max),A,62.88
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,busbar,,L1 Current (Min),A,145.75
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,busbar,,L1 Current (Max),A,147.62
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.56
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99811
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89752
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99347
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,149.88
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,150.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,149.88
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,86.12
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.25
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.12
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.44
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99857
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.51769
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99637
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9826
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92877
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94452
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95758
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,busbar,,L3 Current (Min),A,198.12
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,busbar,,L3 Current (Max),A,198.25
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.25
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,busbar,,L2 Current (Min),A,70.62
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,busbar,,L2 Current (Max),A,70.62
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,busbar,,L1 Current (Min),A,131.5
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,busbar,,L1 Current (Max),A,134.38
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.31
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99701
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84109
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99396
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,152.75
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,153.25
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,153.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,92.25
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,92.75
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.81
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91263
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.47704
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9411
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93265
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98892
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98306
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.39
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.09
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.23
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,busbar,,L3 Current (Min),A,183.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,busbar,,L3 Current (Max),A,183.5
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.25
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,busbar,,L2 Current (Min),A,86.12
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,busbar,,L2 Current (Max),A,86.38
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,busbar,,L1 Current (Min),A,153.25
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,busbar,,L1 Current (Max),A,155.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99658
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88867
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99777
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,144.62
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,145.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.75
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,136.88
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,137.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,137.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.44
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90665
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.49545
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89587
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92828
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95911
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.27
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
