Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.53
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,busbar,,L3 Current (Min),A,177.62
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,busbar,,L3 Current (Max),A,178.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.75
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,busbar,,L2 Current (Min),A,80.12
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,busbar,,L2 Current (Max),A,80.25
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,busbar,,L1 Current (Min),A,186.75
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,busbar,,L1 Current (Max),A,186.88
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99631
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95483
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99658
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,150.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,151.12
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,150.38
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,111.62
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,116.25
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,113.25
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.19
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.25
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93848
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38485
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7189
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.88
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.56
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91681
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.5
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96054
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.61
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.7
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,busbar,,L3 Current (Min),A,189.75
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,busbar,,L3 Current (Max),A,191.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.12
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,busbar,,L2 Current (Min),A,96.62
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,busbar,,L2 Current (Max),A,99.5
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,busbar,,L1 Current (Min),A,149.75
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,busbar,,L1 Current (Max),A,154.38
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99628
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94238
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99725
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,136.88
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,136.88
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,136.88
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,137.88
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,138.12
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,138.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.5
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9769
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86197
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72631
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,5.88
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.31
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98282
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86224
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93997
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96463
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.2
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.09
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.17
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,busbar,,L3 Current (Min),A,196.12
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,busbar,,L3 Current (Max),A,196.25
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.12
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,busbar,,L2 Current (Min),A,90.25
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,busbar,,L2 Current (Max),A,90.38
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,busbar,,L1 Current (Min),A,180.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,busbar,,L1 Current (Max),A,180.75
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.38
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T14:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99603
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96271
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9971
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,135.12
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,135.38
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,135.25
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,127.38
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,127.62
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,127.5
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97543
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91827
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89078
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.25
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.38
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98962
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85995
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97217
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.02
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.83
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.97
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,busbar,,L3 Current (Min),A,177.88
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,busbar,,L3 Current (Max),A,178.62
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.25
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,busbar,,L2 Current (Min),A,100.38
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,busbar,,L2 Current (Max),A,110.75
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,busbar,,L1 Current (Min),A,170.12
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,busbar,,L1 Current (Max),A,172.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99652
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95563
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99664
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,133.12
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,133.38
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,133.25
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,113.12
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,113.25
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.12
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-63.63
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45074
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91369
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88565
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8981
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
