Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99802
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97507
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.8
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.69
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,busbar,,L3 Current (Min),A,193.75
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,busbar,,L3 Current (Max),A,194.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.88
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,busbar,,L2 Current (Min),A,119.88
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,busbar,,L2 Current (Max),A,120.38
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,busbar,,L1 Current (Min),A,160.62
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,busbar,,L1 Current (Max),A,160.88
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.75
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.31
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99051
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87985
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9968
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,97.25
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,97.75
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.38
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,120.12
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,120.25
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,120.25
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.12
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94723
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39995
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89117
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,2.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90918
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99606
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96072
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.92
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.19
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.31
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,busbar,,L3 Current (Min),A,161.5
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,busbar,,L3 Current (Max),A,162.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.62
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,busbar,,L2 Current (Min),A,94.75
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,busbar,,L2 Current (Max),A,95.12
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,busbar,,L1 Current (Min),A,161.38
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,busbar,,L1 Current (Max),A,161.38
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99585
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90692
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99771
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,127.12
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,127.25
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,127.12
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,134.12
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,134.38
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,134.25
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.88
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.44
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86798
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59728
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89975
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,2.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97726
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9602
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97467
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.81
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.59
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,busbar,,L3 Current (Min),A,190.75
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,busbar,,L3 Current (Max),A,190.88
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.88
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,busbar,,L2 Current (Min),A,59.38
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,busbar,,L2 Current (Max),A,59.38
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,busbar,,L1 Current (Min),A,187.12
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,busbar,,L1 Current (Max),A,187.38
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.25
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.88
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99478
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82455
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99783
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,108.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,108.12
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,131.25
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,131.62
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,131.38
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.75
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8981
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45171
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90509
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,2.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97696
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98172
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92645
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98123
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97662
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.53
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,busbar,,L3 Current (Min),A,152.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,busbar,,L3 Current (Max),A,152.25
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.12
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,busbar,,L2 Current (Min),A,50.62
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,busbar,,L2 Current (Max),A,50.75
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,busbar,,L1 Current (Min),A,181.25
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,busbar,,L1 Current (Max),A,181.62
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.38
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99139
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9754
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99698
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,91.62
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,95.5
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,93.5
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,160.38
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,160.62
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,160.5
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.94
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88418
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.50945
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.905
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,2.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
