Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98444
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97433
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.44
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89563
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97748
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96594
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.36
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,busbar,,L3 Current (Min),A,123.88
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,busbar,,L3 Current (Max),A,127.75
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,busbar,,L2 Current (Min),A,81.25
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,busbar,,L2 Current (Max),A,81.38
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,busbar,,L1 Current (Min),A,208.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,busbar,,L1 Current (Max),A,208.25
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.12
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T13:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99307
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94321
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99512
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,102.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,102.25
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,102.12
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,104.25
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,104.5
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,104.38
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.81
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91489
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45534
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87347
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.88
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97821
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97156
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9426
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97247
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.91
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.5
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.64
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,busbar,,L3 Current (Min),A,133.62
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,busbar,,L3 Current (Max),A,133.75
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,busbar,,L2 Current (Min),A,77.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,busbar,,L2 Current (Max),A,79.38
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,busbar,,L1 Current (Min),A,157.75
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,busbar,,L1 Current (Max),A,158.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99298
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98273
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99683
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,102.5
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,102.62
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.62
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,145.88
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,146.5
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,146.25
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90414
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.47881
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80987
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.88
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.87
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97476
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99503
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92712
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94388
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95352
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.53
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.59
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.64
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.7
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.05
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.06
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,busbar,,L3 Current (Min),A,130.38
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,busbar,,L3 Current (Max),A,130.62
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,busbar,,L2 Current (Min),A,107.12
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,busbar,,L2 Current (Max),A,107.62
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,busbar,,L1 Current (Min),A,181.88
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,busbar,,L1 Current (Max),A,182.38
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.12
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99396
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99646
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99823
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,97.12
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,102.12
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.12
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.62
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.75
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,167.5
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,168.12
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,167.62
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.12
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.63
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.31
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58614
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4707
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85815
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.88
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9667
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97958
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9422
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9957
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.88
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,77.25
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.61
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.81
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.48
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.64
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,busbar,,L3 Current (Min),A,138.62
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,busbar,,L3 Current (Max),A,143.75
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,busbar,,L2 Current (Min),A,110.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,busbar,,L2 Current (Max),A,112.88
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,busbar,,L1 Current (Min),A,268.25
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,busbar,,L1 Current (Max),A,269.12
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9957
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98834
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99786
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,125.25
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,125.38
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,125.25
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,156.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,156.38
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,156.12
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
