Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-60.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.56
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.37
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47039
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.47131
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94565
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92157
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99704
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92825
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94214
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98172
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98041
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.08
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.12
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.83
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.89
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.38
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,234.44
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,busbar,,L3 Current (Min),A,145.62
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,busbar,,L3 Current (Max),A,145.75
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,busbar,,L2 Current (Min),A,111.62
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,busbar,,L2 Current (Max),A,121.25
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,busbar,,L1 Current (Min),A,199.25
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,busbar,,L1 Current (Max),A,199.88
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99377
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99393
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99734
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,116.25
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,116.5
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,116.5
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.62
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,130.38
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,130.62
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,130.5
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99863
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79037
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99878
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97983
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98642
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92358
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98474
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89545
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.5
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.67
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,busbar,,L3 Current (Min),A,155.25
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,busbar,,L3 Current (Max),A,156.88
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.88
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,busbar,,L2 Current (Min),A,112.88
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,busbar,,L2 Current (Max),A,113.75
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,busbar,,L1 Current (Min),A,184.12
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,busbar,,L1 Current (Max),A,185.12
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.62
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99179
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98816
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99619
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,109.5
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,109.88
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.62
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,127.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,127.38
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,127.12
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96353
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77206
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99857
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.88
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.88
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.75
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95837
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94083
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95853
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.95
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.02
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.45
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.52
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.92
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,234.11
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,busbar,,L3 Current (Min),A,133.62
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,busbar,,L3 Current (Max),A,133.88
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,busbar,,L2 Current (Min),A,95.88
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,busbar,,L2 Current (Max),A,96.5
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,busbar,,L1 Current (Min),A,181.12
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,busbar,,L1 Current (Max),A,182.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.62
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T12:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99692
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98947
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99319
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,131.88
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,132.38
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,132.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,76.12
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,76.25
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.12
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93936
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77273
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99985
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97046
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95361
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91666
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93713
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97815
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96106
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.34
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.62
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.8
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,busbar,,L3 Current (Min),A,157.88
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,busbar,,L3 Current (Max),A,158.12
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.88
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,busbar,,L2 Current (Min),A,68.75
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,busbar,,L2 Current (Max),A,70.88
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,busbar,,L1 Current (Min),A,131.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,busbar,,L1 Current (Max),A,131.38
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:50:00.000+00:00,ambient,,Temperature,C,0.0
