Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99542
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99359
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9863
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,117.12
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,118.12
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,117.62
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,73.88
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,82.25
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.12
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.06
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.75
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86569
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82245
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86728
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,2.62
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95462
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99426
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90735
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97891
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9787
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95319
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,busbar,,L3 Current (Min),A,147.38
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,busbar,,L3 Current (Max),A,148.25
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,busbar,,L2 Current (Min),A,93.62
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,busbar,,L2 Current (Max),A,104.12
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,busbar,,L1 Current (Min),A,109.12
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,busbar,,L1 Current (Max),A,117.38
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99503
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99322
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98691
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,114.62
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,116.88
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,115.75
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.12
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,70.88
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.88
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90692
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74136
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99805
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.62
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96405
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90164
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93085
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98721
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97971
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,busbar,,L3 Current (Min),A,137.5
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,busbar,,L3 Current (Max),A,139.5
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,busbar,,L2 Current (Min),A,98.38
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,busbar,,L2 Current (Max),A,98.62
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,busbar,,L1 Current (Min),A,123.25
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,busbar,,L1 Current (Max),A,123.62
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99106
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99542
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99615
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,94.75
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,94.88
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.88
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.38
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,97.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,97.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.56
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.5
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84607
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45901
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99969
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97317
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97263
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93375
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98004
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.62
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,busbar,,L3 Current (Min),A,120.75
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,busbar,,L3 Current (Max),A,121.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,busbar,,L2 Current (Min),A,104.75
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,busbar,,L2 Current (Max),A,104.88
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,busbar,,L1 Current (Min),A,162.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,busbar,,L1 Current (Max),A,162.12
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99442
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99759
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99606
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,101.88
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,102.62
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.25
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,70.12
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.25
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,92.75
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,92.88
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.75
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.19
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.56
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.30556
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.47488
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99985
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.75
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98715
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99841
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89572
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93118
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
