Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,busbar,,L3 Current (Min),A,136.62
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,busbar,,L3 Current (Max),A,137.12
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.88
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,busbar,,L2 Current (Min),A,143.25
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,busbar,,L2 Current (Max),A,143.62
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,busbar,,L1 Current (Min),A,163.12
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,busbar,,L1 Current (Max),A,163.38
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.25
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99664
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99286
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99414
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,137.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,137.12
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,137.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.12
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,92.5
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,92.62
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.19
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83844
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40996
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99918
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98456
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96365
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99088
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97409
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,busbar,,L3 Current (Min),A,184.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,busbar,,L3 Current (Max),A,184.12
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,busbar,,L2 Current (Min),A,99.62
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,busbar,,L2 Current (Max),A,99.62
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,busbar,,L1 Current (Min),A,147.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,busbar,,L1 Current (Max),A,147.75
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.38
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T11:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99185
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99005
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9968
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,89.38
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,89.62
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.5
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,90.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,90.5
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.25
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.38
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.19
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91388
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.42483
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.75
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7464
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.75
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93658
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98935
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97052
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,busbar,,L3 Current (Min),A,126.62
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,busbar,,L3 Current (Max),A,126.88
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,busbar,,L2 Current (Min),A,92.5
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,busbar,,L2 Current (Max),A,92.88
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,busbar,,L1 Current (Min),A,133.5
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,busbar,,L1 Current (Max),A,134.62
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98853
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98611
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99673
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,72.62
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.62
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.62
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.12
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,84.25
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,84.25
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.25
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.5
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87991
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.50472
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99661
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.13
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98853
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92038
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73639
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,5.38
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94665
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93402
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,busbar,,L3 Current (Min),A,110.5
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,busbar,,L3 Current (Max),A,110.62
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,busbar,,L2 Current (Min),A,68.25
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,busbar,,L2 Current (Max),A,69.12
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,busbar,,L1 Current (Min),A,113.25
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,busbar,,L1 Current (Max),A,113.62
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99359
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9873
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99655
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,72.25
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,81.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.75
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.31
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.87
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83023
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73516
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77136
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.37
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72717
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
