Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92798
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96625
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,busbar,,L3 Current (Min),A,116.88
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,busbar,,L3 Current (Max),A,117.12
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,busbar,,L2 Current (Min),A,80.75
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,busbar,,L2 Current (Max),A,81.12
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,busbar,,L1 Current (Min),A,112.62
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,busbar,,L1 Current (Max),A,113.12
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99625
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97836
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99521
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,109.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,110.25
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.88
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,72.12
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,76.5
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.25
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.31
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8363
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69982
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80551
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,2.25
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98968
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96277
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90054
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93307
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96622
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.81
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.97
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.44
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.23
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.27
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,busbar,,L3 Current (Min),A,145.38
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,busbar,,L3 Current (Max),A,146.62
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,busbar,,L2 Current (Min),A,89.62
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,busbar,,L2 Current (Max),A,89.88
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,busbar,,L1 Current (Min),A,109.5
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,busbar,,L1 Current (Max),A,114.88
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99283
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95972
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99771
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,88.75
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,101.5
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.75
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,108.62
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,109.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.75
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.44
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.32
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94745
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54107
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80697
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.12
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.12
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98602
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87836
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98312
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95966
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.91
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.03
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,busbar,,L3 Current (Min),A,127.88
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,busbar,,L3 Current (Max),A,140.62
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,busbar,,L2 Current (Min),A,75.75
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,busbar,,L2 Current (Max),A,75.88
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,busbar,,L1 Current (Min),A,139.62
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,busbar,,L1 Current (Max),A,140.12
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99277
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99509
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99399
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,101.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,101.25
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.25
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,76.75
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.88
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.88
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,76.5
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,81.5
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.12
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.06
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.37
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.37
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49746
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44024
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9028
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,2.38
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99695
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93741
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89093
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98328
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97278
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.03
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.06
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.66
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,busbar,,L3 Current (Min),A,176.38
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,busbar,,L3 Current (Max),A,176.62
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,busbar,,L2 Current (Min),A,105.25
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,busbar,,L2 Current (Max),A,105.75
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,busbar,,L1 Current (Min),A,114.75
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,busbar,,L1 Current (Max),A,120.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T10:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98648
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99149
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99521
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,78.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,78.25
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.12
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.25
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,89.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,89.25
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.12
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.94
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89084
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83972
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.88
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
