Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.06
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95297
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94324
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91415
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98383
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9953
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.3
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.33
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.05
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.02
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.06
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,busbar,,L3 Current (Min),A,108.25
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,busbar,,L3 Current (Max),A,108.38
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,busbar,,L2 Current (Min),A,113.38
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,busbar,,L2 Current (Max),A,113.62
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,busbar,,L1 Current (Min),A,171.75
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,busbar,,L1 Current (Max),A,172.12
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.88
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99326
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97034
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99673
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,82.62
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,82.88
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.75
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,95.88
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,96.25
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.12
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.25
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78488
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77435
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.94
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94488
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90176
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77963
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.88
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98331
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97864
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99658
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.2
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.42
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,busbar,,L3 Current (Min),A,109.38
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,busbar,,L3 Current (Max),A,109.5
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,busbar,,L2 Current (Min),A,62.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,busbar,,L2 Current (Max),A,63.12
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,busbar,,L1 Current (Min),A,180.5
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,busbar,,L1 Current (Max),A,180.75
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.62
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99539
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95651
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9917
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,84.25
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,86.25
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,67.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.25
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.12
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.69
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86612
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80612
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91431
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90622
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93173
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98279
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.38
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,busbar,,L3 Current (Min),A,128.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,busbar,,L3 Current (Max),A,129.5
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.62
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,busbar,,L2 Current (Min),A,46.38
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,busbar,,L2 Current (Max),A,46.88
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,busbar,,L1 Current (Min),A,123.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,busbar,,L1 Current (Max),A,123.25
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99213
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97021
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98962
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,93.5
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,98.5
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.62
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,83.88
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,85.12
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.62
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86297
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54458
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99823
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.88
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96152
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92959
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94351
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96478
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9761
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.41
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.34
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,busbar,,L3 Current (Min),A,122.5
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,busbar,,L3 Current (Max),A,127.62
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,busbar,,L2 Current (Min),A,54.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,busbar,,L2 Current (Max),A,54.25
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,busbar,,L1 Current (Min),A,136.38
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,busbar,,L1 Current (Max),A,137.5
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9928
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96637
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99094
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,90.38
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,90.62
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
