Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,64.75
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.88
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.5
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.13
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.19
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85647
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.50402
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73547
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.19
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92175
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78042
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98355
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97821
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,busbar,,L3 Current (Min),A,124.62
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,busbar,,L3 Current (Max),A,124.88
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,busbar,,L2 Current (Min),A,57.62
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,busbar,,L2 Current (Max),A,58.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,busbar,,L1 Current (Min),A,139.62
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,busbar,,L1 Current (Max),A,139.75
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9866
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98907
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99521
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,75.25
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.25
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,90.25
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,91.5
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.88
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.69
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.25
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95895
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.41176
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71575
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.38
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.25
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96881
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92587
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98199
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94257
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97943
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.58
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,busbar,,L3 Current (Min),A,106.12
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,busbar,,L3 Current (Max),A,106.38
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,busbar,,L2 Current (Min),A,67.88
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,busbar,,L2 Current (Max),A,68.25
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,busbar,,L1 Current (Min),A,144.25
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,busbar,,L1 Current (Max),A,145.5
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T09:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99377
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99292
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99411
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,100.88
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,101.62
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,101.25
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.38
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,87.5
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,87.62
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.37
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9527
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4211
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47768
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.25
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.12
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95807
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98322
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88736
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97568
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.61
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.95
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.7
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.77
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,busbar,,L3 Current (Min),A,141.88
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,busbar,,L3 Current (Max),A,142.25
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,busbar,,L2 Current (Min),A,73.12
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,busbar,,L2 Current (Max),A,73.88
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,busbar,,L1 Current (Min),A,150.25
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,busbar,,L1 Current (Max),A,150.5
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99429
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97617
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99008
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,105.12
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,106.62
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,106.25
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,56.12
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.19
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56765
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7496
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45837
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,2.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.88
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99017
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95648
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96561
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98303
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95731
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98172
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.62
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.67
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.25
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.91
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.97
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,busbar,,L3 Current (Min),A,142.5
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,busbar,,L3 Current (Max),A,143.75
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,busbar,,L2 Current (Min),A,55.88
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,busbar,,L2 Current (Max),A,56.12
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
