Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,busbar,,L1 Current (Min),A,103.75
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,busbar,,L1 Current (Max),A,104.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.38
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99036
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89331
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9924
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,86.62
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.38
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,66.75
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.88
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99713
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82718
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99734
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99814
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98294
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97604
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97687
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.44
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,busbar,,L3 Current (Min),A,145.25
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,busbar,,L3 Current (Max),A,146.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,busbar,,L2 Current (Min),A,66.75
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,busbar,,L2 Current (Max),A,66.88
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,busbar,,L1 Current (Min),A,140.12
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,busbar,,L1 Current (Max),A,140.25
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99313
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93655
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98904
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,83.62
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.88
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,59.38
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99924
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.867
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99957
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.63
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68551
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98154
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99753
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92828
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.34
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.58
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,busbar,,L3 Current (Min),A,151.75
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,busbar,,L3 Current (Max),A,152.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,busbar,,L2 Current (Min),A,101.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,busbar,,L2 Current (Max),A,101.12
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,busbar,,L1 Current (Min),A,101.62
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,busbar,,L1 Current (Max),A,102.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99078
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95755
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99341
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,85.5
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,85.88
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.62
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,67.62
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.88
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.75
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.19
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.56
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91919
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45229
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49487
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.38
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98502
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.966
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94723
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99796
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94635
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.19
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.94
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.66
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.75
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,busbar,,L3 Current (Min),A,124.12
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,busbar,,L3 Current (Max),A,124.38
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,busbar,,L2 Current (Min),A,82.75
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,busbar,,L2 Current (Max),A,89.25
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,busbar,,L1 Current (Min),A,101.38
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,busbar,,L1 Current (Max),A,101.62
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99231
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9671
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99445
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,100.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,100.62
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.38
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,78.25
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,78.38
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.25
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.19
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99551
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99902
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70562
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.13
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98944
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97552
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83554
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98889
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9733
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9415
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
