Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,busbar,,L3 Current (Min),A,150.75
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,busbar,,L3 Current (Max),A,151.12
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,busbar,,L2 Current (Min),A,60.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,busbar,,L2 Current (Max),A,60.75
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,busbar,,L1 Current (Min),A,103.12
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,busbar,,L1 Current (Max),A,103.88
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T08:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99121
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9888
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99036
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,95.25
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,95.62
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.38
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.5
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.62
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99451
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99936
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99713
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.25
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98297
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97211
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88254
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98111
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8815
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94781
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.69
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.66
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,busbar,,L3 Current (Min),A,139.88
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,busbar,,L3 Current (Max),A,140.12
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,busbar,,L2 Current (Min),A,68.12
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,busbar,,L2 Current (Max),A,69.12
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,busbar,,L1 Current (Min),A,105.38
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,busbar,,L1 Current (Max),A,105.5
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98648
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98785
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9949
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,69.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.25
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,76.75
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,76.88
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.75
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.56
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8211
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99948
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.88
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98248
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9714
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87591
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.25
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96439
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,busbar,,L3 Current (Min),A,107.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,busbar,,L3 Current (Max),A,107.62
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,busbar,,L2 Current (Min),A,88.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,busbar,,L2 Current (Max),A,88.25
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,busbar,,L1 Current (Min),A,120.25
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,busbar,,L1 Current (Max),A,120.5
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99097
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99084
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9967
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,84.12
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.62
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.25
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,94.75
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,95.12
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.81
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98636
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99951
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59609
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96622
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9971
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96164
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98468
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90851
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97705
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,busbar,,L3 Current (Min),A,121.62
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,busbar,,L3 Current (Max),A,122.25
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,busbar,,L2 Current (Min),A,83.12
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,busbar,,L2 Current (Max),A,83.25
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,busbar,,L1 Current (Min),A,140.25
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,busbar,,L1 Current (Max),A,140.5
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.62
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98938
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9339
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99301
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,74.62
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.25
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.88
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,84.75
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,84.88
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.75
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.12
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.19
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88595
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72793
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99701
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96683
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96741
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98465
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
