Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98538
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98029
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,busbar,,L3 Current (Min),A,105.75
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,busbar,,L3 Current (Max),A,106.25
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,busbar,,L2 Current (Min),A,52.62
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,busbar,,L2 Current (Max),A,52.62
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,busbar,,L1 Current (Min),A,155.12
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,busbar,,L1 Current (Max),A,155.25
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98645
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.978
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99487
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.12
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,83.88
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,84.25
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.12
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.25
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.94
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.5
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87579
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70535
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51003
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.88
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.37
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98441
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92697
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77368
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,7.62
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.56
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87878
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,busbar,,L3 Current (Min),A,93.25
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,busbar,,L3 Current (Max),A,93.38
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,busbar,,L2 Current (Min),A,42.12
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,busbar,,L2 Current (Max),A,44.25
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,busbar,,L1 Current (Min),A,124.5
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,busbar,,L1 Current (Max),A,124.88
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98038
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97885
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99319
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,63.62
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.75
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91919
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91015
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99915
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.88
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.88
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95727
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99933
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,busbar,,L3 Current (Min),A,88.12
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,busbar,,L3 Current (Max),A,93.5
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,busbar,,L2 Current (Min),A,113.88
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,busbar,,L2 Current (Max),A,114.5
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,busbar,,L1 Current (Min),A,149.38
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,busbar,,L1 Current (Max),A,149.62
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T07:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.44
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9794
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9581
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99023
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,86.38
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,86.75
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.62
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99731
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91165
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89346
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98776
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95428
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94791
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.75
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77972
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,busbar,,L3 Current (Min),A,101.25
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,busbar,,L3 Current (Max),A,101.38
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,busbar,,L2 Current (Min),A,33.5
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,busbar,,L2 Current (Max),A,33.75
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,busbar,,L1 Current (Min),A,132.62
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,busbar,,L1 Current (Max),A,133.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97162
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97769
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99548
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,56.25
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,70.25
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.38
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.56
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.93
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.25
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86474
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79113
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58752
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
