Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98599
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99957
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97687
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96466
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,busbar,,L3 Current (Min),A,135.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,busbar,,L3 Current (Max),A,135.12
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,busbar,,L2 Current (Min),A,77.25
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,busbar,,L2 Current (Max),A,77.25
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,busbar,,L1 Current (Min),A,114.62
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,busbar,,L1 Current (Max),A,114.75
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97766
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95761
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99551
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,67.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.12
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,70.62
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.62
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.62
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.44
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.44
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86242
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.48336
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99734
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98282
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9982
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97589
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84228
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97613
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,busbar,,L3 Current (Min),A,102.75
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,busbar,,L3 Current (Max),A,102.88
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,busbar,,L2 Current (Min),A,61.5
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,busbar,,L2 Current (Max),A,61.62
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,busbar,,L1 Current (Min),A,134.62
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,busbar,,L1 Current (Max),A,134.62
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9801
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96225
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99478
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.25
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,62.5
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.62
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.62
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-73.62
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.06
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.27883
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.48937
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97015
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99802
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96802
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98346
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97446
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,busbar,,L3 Current (Min),A,93.38
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,busbar,,L3 Current (Max),A,93.5
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,busbar,,L2 Current (Min),A,77.38
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,busbar,,L2 Current (Max),A,77.38
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,busbar,,L1 Current (Min),A,121.25
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,busbar,,L1 Current (Max),A,121.38
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97491
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91287
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99225
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,67.88
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.88
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.88
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.19
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.25
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99902
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55602
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53274
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95496
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9986
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98172
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99756
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93738
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,busbar,,L3 Current (Min),A,91.62
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,busbar,,L3 Current (Max),A,91.75
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,busbar,,L2 Current (Min),A,64.75
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,busbar,,L2 Current (Max),A,64.88
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,busbar,,L1 Current (Min),A,126.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,busbar,,L1 Current (Max),A,126.25
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98425
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9194
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99435
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.38
