Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.38
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.12
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.12
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.5
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99628
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88061
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75134
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93503
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99738
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98312
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96732
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96484
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.12
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,busbar,,L3 Current (Min),A,82.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,busbar,,L3 Current (Max),A,82.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,busbar,,L2 Current (Min),A,69.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,busbar,,L2 Current (Max),A,69.12
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,busbar,,L1 Current (Min),A,106.75
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,busbar,,L1 Current (Max),A,106.88
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T06:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99228
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98816
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99152
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,61.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.12
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.75
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99869
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89261
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99976
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97641
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99854
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96078
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97787
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,busbar,,L3 Current (Min),A,97.88
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,busbar,,L3 Current (Max),A,98.12
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,busbar,,L2 Current (Min),A,113.62
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,busbar,,L2 Current (Max),A,113.75
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,busbar,,L1 Current (Min),A,150.25
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,busbar,,L1 Current (Max),A,150.38
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.62
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97852
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89306
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99329
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.88
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,56.25
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.88
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85959
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87735
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99963
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9335
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99792
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97482
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97174
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98025
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96783
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,busbar,,L3 Current (Min),A,70.62
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,busbar,,L3 Current (Max),A,70.75
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,busbar,,L2 Current (Min),A,78.5
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,busbar,,L2 Current (Max),A,78.62
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,busbar,,L1 Current (Min),A,138.12
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,busbar,,L1 Current (Max),A,138.25
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99036
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89789
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98975
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.88
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.88
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.62
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.75
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.69
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96902
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45019
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99957
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94644
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9985
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96948
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97449
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96231
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9704
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.38
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,busbar,,L3 Current (Min),A,75.5
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,busbar,,L3 Current (Max),A,75.62
