Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,busbar,,L2 Current (Min),A,74.88
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,busbar,,L2 Current (Max),A,75.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,busbar,,L1 Current (Min),A,130.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,busbar,,L1 Current (Max),A,130.38
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.12
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99078
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9899
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99231
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.88
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.12
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.25
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,70.5
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.69
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.81
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92709
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.49773
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99951
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9754
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97479
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9585
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9711
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98016
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,busbar,,L3 Current (Min),A,88.12
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,busbar,,L3 Current (Max),A,88.62
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,busbar,,L2 Current (Min),A,84.62
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,busbar,,L2 Current (Max),A,84.88
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,busbar,,L1 Current (Min),A,126.12
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,busbar,,L1 Current (Max),A,126.25
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98041
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96439
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99109
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.38
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,55.12
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.12
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9978
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78296
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99991
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97617
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99747
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98245
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93616
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96945
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9426
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,busbar,,L3 Current (Min),A,83.62
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,busbar,,L3 Current (Max),A,83.75
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,busbar,,L2 Current (Min),A,70.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,busbar,,L2 Current (Max),A,70.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,busbar,,L1 Current (Min),A,136.25
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,busbar,,L1 Current (Max),A,136.38
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.12
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99072
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91135
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9827
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,61.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.12
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.5
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.5
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.5
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48519
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86685
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99973
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92837
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95099
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95471
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96506
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,busbar,,L3 Current (Min),A,78.12
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,busbar,,L3 Current (Max),A,78.12
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,busbar,,L2 Current (Min),A,47.88
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,busbar,,L2 Current (Max),A,48.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,busbar,,L1 Current (Min),A,150.5
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,busbar,,L1 Current (Max),A,150.62
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T05:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99597
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96411
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98746
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,90.25
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,91.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.62
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.62
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.75
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.87
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95972
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40328
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94687
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94907
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97238
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
