Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,busbar,,L3 Current (Min),A,110.25
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,busbar,,L3 Current (Max),A,110.38
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,busbar,,L2 Current (Min),A,86.62
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,busbar,,L2 Current (Max),A,86.75
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,busbar,,L1 Current (Min),A,131.75
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,busbar,,L1 Current (Max),A,131.88
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99585
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95477
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98514
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,82.88
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.5
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.12
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,57.75
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.88
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.87
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.75
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84625
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39455
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70419
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9834
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.56
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98712
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78961
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98233
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,busbar,,L3 Current (Min),A,116.12
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,busbar,,L3 Current (Max),A,116.38
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,busbar,,L2 Current (Min),A,73.88
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,busbar,,L2 Current (Max),A,74.12
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,busbar,,L1 Current (Min),A,127.25
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,busbar,,L1 Current (Max),A,138.25
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99634
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91888
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9884
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,112.38
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,112.88
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,112.62
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,66.12
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.12
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.12
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.19
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.87
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88183
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38872
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94101
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.62
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9874
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,busbar,,L3 Current (Min),A,136.62
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,busbar,,L3 Current (Max),A,136.75
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.75
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,busbar,,L2 Current (Min),A,98.38
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,busbar,,L2 Current (Max),A,98.62
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,busbar,,L1 Current (Min),A,148.38
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,busbar,,L1 Current (Max),A,148.38
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99561
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93643
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98233
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,107.62
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,107.75
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,107.62
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.19
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.996
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60558
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99765
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9982
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98752
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97031
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98398
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,busbar,,L3 Current (Min),A,152.5
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,busbar,,L3 Current (Max),A,152.75
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,busbar,,L2 Current (Min),A,77.75
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,busbar,,L2 Current (Max),A,77.75
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,busbar,,L1 Current (Min),A,123.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,busbar,,L1 Current (Max),A,123.12
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99542
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96936
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97995
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,110.88
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,111.75
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,111.25
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.56
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89966
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83966
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99203
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99847
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
