Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9664
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,busbar,,L3 Current (Min),A,151.88
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,busbar,,L3 Current (Max),A,152.12
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,busbar,,L2 Current (Min),A,107.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,busbar,,L2 Current (Max),A,107.38
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,busbar,,L1 Current (Min),A,109.5
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,busbar,,L1 Current (Max),A,109.75
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99799
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96851
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98093
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,127.12
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,136.12
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,132.5
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.25
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.88
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.56
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87066
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89633
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39538
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96927
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99753
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97818
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98169
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,busbar,,L3 Current (Min),A,156.12
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,busbar,,L3 Current (Max),A,164.88
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.38
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,busbar,,L2 Current (Min),A,89.12
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,busbar,,L2 Current (Max),A,91.75
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,busbar,,L1 Current (Min),A,107.25
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,busbar,,L1 Current (Max),A,107.38
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T04:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99734
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96655
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97617
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,143.75
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,144.75
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.25
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-76.56
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.94
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.27285
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6882
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3832
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9563
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99802
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98376
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97653
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98047
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,busbar,,L3 Current (Min),A,170.25
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,busbar,,L3 Current (Max),A,170.38
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,busbar,,L2 Current (Min),A,90.25
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,busbar,,L2 Current (Max),A,90.25
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,busbar,,L1 Current (Min),A,98.38
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,busbar,,L1 Current (Max),A,98.62
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99738
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93906
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98422
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,124.25
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,124.62
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,124.5
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.44
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.56
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82278
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.46954
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9425
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99911
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97662
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,busbar,,L3 Current (Min),A,172.12
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,busbar,,L3 Current (Max),A,172.38
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.25
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,busbar,,L2 Current (Min),A,92.38
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,busbar,,L2 Current (Max),A,92.62
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,busbar,,L1 Current (Min),A,112.12
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,busbar,,L1 Current (Max),A,116.12
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99454
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95581
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98001
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,103.62
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,104.25
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,104.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.44
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99655
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45455
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
