Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97357
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99921
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,busbar,,L3 Current (Min),A,139.12
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,busbar,,L3 Current (Max),A,139.25
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,busbar,,L2 Current (Min),A,126.12
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,busbar,,L2 Current (Max),A,126.38
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,busbar,,L1 Current (Min),A,125.75
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,busbar,,L1 Current (Max),A,125.88
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99252
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96936
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98941
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,95.38
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,95.5
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.38
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,52.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.69
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84448
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85901
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99933
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94876
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99902
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98669
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98633
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97632
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,busbar,,L3 Current (Min),A,122.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,busbar,,L3 Current (Max),A,122.38
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,busbar,,L2 Current (Min),A,105.25
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,busbar,,L2 Current (Max),A,105.25
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,busbar,,L1 Current (Min),A,131.25
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,busbar,,L1 Current (Max),A,131.5
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9942
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95593
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97552
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,96.62
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,97.38
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.12
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.25
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99911
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68304
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45888
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.5
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90042
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99933
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.88
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.37
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98846
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81042
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97971
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,busbar,,L3 Current (Min),A,138.12
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,busbar,,L3 Current (Max),A,138.75
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,busbar,,L2 Current (Min),A,99.5
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,busbar,,L2 Current (Max),A,99.88
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,busbar,,L1 Current (Min),A,112.25
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,busbar,,L1 Current (Max),A,112.38
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99313
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96841
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98071
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,98.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,98.12
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.12
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.25
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.19
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.996
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.51324
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98444
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99976
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.75
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88956
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97836
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,busbar,,L3 Current (Min),A,139.12
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,busbar,,L3 Current (Max),A,140.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,busbar,,L2 Current (Min),A,108.38
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,busbar,,L2 Current (Max),A,108.5
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,busbar,,L1 Current (Min),A,127.25
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,busbar,,L1 Current (Max),A,127.38
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T03:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99322
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98538
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97861
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
