Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,100.88
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,101.38
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,101.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.88
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.81
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.44
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99658
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40719
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36071
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97821
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99933
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,81.38
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.38
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.62
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98883
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88217
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,busbar,,L3 Current (Min),A,138.62
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,busbar,,L3 Current (Max),A,138.88
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,busbar,,L2 Current (Min),A,130.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,busbar,,L2 Current (Max),A,130.12
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,busbar,,L1 Current (Min),A,113.38
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,busbar,,L1 Current (Max),A,113.5
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99527
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99118
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98025
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,103.75
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,104.5
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.38
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.25
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.56
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99533
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37386
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99973
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,103.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.25
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.12
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,busbar,,L3 Current (Min),A,145.38
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,busbar,,L3 Current (Max),A,145.62
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,busbar,,L2 Current (Min),A,175.25
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,busbar,,L2 Current (Max),A,175.5
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,busbar,,L1 Current (Min),A,125.62
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,busbar,,L1 Current (Max),A,125.75
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99576
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99121
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98285
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,103.25
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,103.38
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.38
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.88
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.88
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.25
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.87
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97534
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55398
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40835
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99948
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,102.12
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.38
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.12
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94751
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,busbar,,L3 Current (Min),A,146.62
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,busbar,,L3 Current (Max),A,146.88
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.75
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,busbar,,L2 Current (Min),A,163.25
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,busbar,,L2 Current (Max),A,163.38
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,busbar,,L1 Current (Min),A,125.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,busbar,,L1 Current (Max),A,125.38
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99536
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98608
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97842
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,100.12
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,100.88
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.5
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99573
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86423
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99908
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97424
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99957
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98236
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,94.12
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.25
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.25
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98019
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98718
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
