Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,busbar,,L3 Current (Min),A,138.12
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,busbar,,L3 Current (Max),A,138.25
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,busbar,,L2 Current (Min),A,155.5
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,busbar,,L2 Current (Max),A,155.62
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,busbar,,L1 Current (Min),A,118.38
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,busbar,,L1 Current (Max),A,118.62
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9964
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99149
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97388
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,109.75
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,110.88
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.12
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.12
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.88
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99677
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8475
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97635
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91214
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9996
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98129
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,101.75
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.88
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.88
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88251
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98337
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,busbar,,L3 Current (Min),A,152.25
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,busbar,,L3 Current (Max),A,152.38
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.25
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,busbar,,L2 Current (Min),A,161.5
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,busbar,,L2 Current (Max),A,161.5
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,busbar,,L1 Current (Min),A,104.5
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,busbar,,L1 Current (Max),A,105.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99658
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99533
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95566
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,106.5
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,107.25
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,72.5
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,72.5
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99631
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79504
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99973
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92059
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99966
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98483
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,95.25
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.5
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.38
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96985
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,busbar,,L3 Current (Min),A,148.5
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,busbar,,L3 Current (Max),A,149.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.88
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,busbar,,L2 Current (Min),A,200.75
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,busbar,,L2 Current (Max),A,201.12
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,busbar,,L1 Current (Min),A,109.88
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,busbar,,L1 Current (Max),A,110.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T02:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99512
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99506
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98566
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,107.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,108.38
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,108.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,66.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.25
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.12
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.12
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.31
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99921
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4873
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99939
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9426
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99966
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,94.25
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.38
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.38
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99176
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,busbar,,L3 Current (Min),A,163.25
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,busbar,,L3 Current (Max),A,164.12
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,busbar,,L2 Current (Min),A,191.25
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,busbar,,L2 Current (Max),A,191.5
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.38
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,busbar,,L1 Current (Min),A,163.5
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,busbar,,L1 Current (Max),A,163.62
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99612
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99225
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98383
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,131.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,131.62
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,131.38
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,63.75
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.88
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.5
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.44
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99927
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.47723
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43993
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97998
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99957
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.12
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98154
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
