Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,busbar,,L3 Current (Min),A,194.12
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,busbar,,L3 Current (Max),A,201.75
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.75
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,busbar,,L2 Current (Min),A,179.12
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,busbar,,L2 Current (Max),A,179.25
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.12
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,busbar,,L1 Current (Min),A,111.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,busbar,,L1 Current (Max),A,111.12
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99591
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99524
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97803
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,121.88
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,122.62
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,122.25
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,74.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.12
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.12
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,52.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.94
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99936
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8367
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99765
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99918
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98672
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,75.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,busbar,,L3 Current (Min),A,189.62
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,busbar,,L3 Current (Max),A,189.75
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.75
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,busbar,,L2 Current (Min),A,196.62
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,busbar,,L2 Current (Max),A,196.88
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.75
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,busbar,,L1 Current (Min),A,128.12
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,busbar,,L1 Current (Max),A,128.38
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99686
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99466
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99121
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,125.62
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,126.5
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,125.88
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,73.12
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.12
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.12
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,69.5
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.38
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.94
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9744
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83227
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40233
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9877
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99911
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.62
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98889
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,busbar,,L3 Current (Min),A,168.25
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,busbar,,L3 Current (Max),A,168.38
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,busbar,,L2 Current (Min),A,182.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,busbar,,L2 Current (Max),A,182.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,busbar,,L1 Current (Min),A,133.12
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,busbar,,L1 Current (Max),A,140.12
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99673
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99426
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98401
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,122.88
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,124.25
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,123.62
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,74.5
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,74.62
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.62
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,62.75
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.88
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.94
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99564
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44601
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9993
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99963
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98837
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,75.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96893
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.62
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.52
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,busbar,,L3 Current (Min),A,167.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,busbar,,L3 Current (Max),A,168.38
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.62
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,busbar,,L2 Current (Min),A,181.62
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,busbar,,L2 Current (Max),A,181.75
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.62
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,busbar,,L1 Current (Min),A,149.25
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,busbar,,L1 Current (Max),A,149.38
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99438
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99484
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99091
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,103.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,103.12
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,76.5
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.62
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.25
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.56
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.37
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99942
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5657
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41295
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99957
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
