Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,75.38
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99817
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,busbar,,L3 Current (Min),A,175.5
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,busbar,,L3 Current (Max),A,175.75
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.62
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,busbar,,L2 Current (Min),A,219.88
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,busbar,,L2 Current (Max),A,220.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.88
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,busbar,,L1 Current (Min),A,136.62
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,busbar,,L1 Current (Max),A,136.62
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T01:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99557
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99597
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99127
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,111.75
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,112.88
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,112.62
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,87.62
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,87.75
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.62
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.5
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.75
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.25
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99957
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.49752
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98508
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99908
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98782
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.5
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98123
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,busbar,,L3 Current (Min),A,188.38
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,busbar,,L3 Current (Max),A,188.5
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,busbar,,L2 Current (Min),A,185.25
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,busbar,,L2 Current (Max),A,185.38
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.38
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,busbar,,L1 Current (Min),A,149.5
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,busbar,,L1 Current (Max),A,149.5
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99646
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99591
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98941
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,112.5
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,112.88
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,112.88
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,86.25
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,86.38
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.38
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,57.88
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.12
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99887
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54089
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99979
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98669
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99921
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,76.38
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.38
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99643
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9808
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.62
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.58
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.5
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,busbar,,L3 Current (Min),A,180.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,busbar,,L3 Current (Max),A,180.5
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.38
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,busbar,,L2 Current (Min),A,192.62
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,busbar,,L2 Current (Max),A,192.75
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.75
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,busbar,,L1 Current (Min),A,153.5
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,busbar,,L1 Current (Max),A,153.75
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99322
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99524
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99179
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,82.75
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,74.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,76.62
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,72.88
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99924
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87976
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99991
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97925
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97986
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98801
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,busbar,,L3 Current (Min),A,155.62
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,busbar,,L3 Current (Max),A,155.62
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,busbar,,L2 Current (Min),A,111.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,busbar,,L2 Current (Max),A,114.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,busbar,,L1 Current (Min),A,177.75
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,busbar,,L1 Current (Max),A,177.88
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.88
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99167
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91571
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99344
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,89.5
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.12
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.25
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,68.88
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.38
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.12
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.31
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99814
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92679
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69583
