Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98965
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90008
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97079
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9837
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,busbar,,L3 Current (Min),A,141.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,busbar,,L3 Current (Max),A,142.12
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.62
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,busbar,,L2 Current (Min),A,47.25
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,busbar,,L2 Current (Max),A,47.38
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,busbar,,L1 Current (Min),A,144.75
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,busbar,,L1 Current (Max),A,144.88
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99026
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93405
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99496
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,81.25
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.38
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.38
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,77.75
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85327
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98514
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93765
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.62
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79956
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90341
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,3.12
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,busbar,,L3 Current (Min),A,120.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,busbar,,L3 Current (Max),A,120.75
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,busbar,,L2 Current (Min),A,41.88
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,busbar,,L2 Current (Max),A,42.12
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,busbar,,L1 Current (Min),A,172.5
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,busbar,,L1 Current (Max),A,173.12
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.88
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98657
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96588
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99042
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,70.75
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.38
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,61.38
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.75
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-69.75
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9978
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.47747
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36278
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94293
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94226
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8703
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.69
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82974
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92383
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97913
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,3.25
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.12
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,busbar,,L3 Current (Min),A,97.88
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,busbar,,L3 Current (Max),A,98.25
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,busbar,,L2 Current (Min),A,53.75
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,busbar,,L2 Current (Max),A,54.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,busbar,,L1 Current (Min),A,108.75
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,busbar,,L1 Current (Max),A,110.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-04T00:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97781
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92181
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99289
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.88
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.88
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.31
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93518
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80951
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52938
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.38
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.25
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97153
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9303
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88733
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.75
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.25
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88885
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97189
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96863
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,4.12
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,busbar,,L3 Current (Min),A,72.25
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,busbar,,L3 Current (Max),A,72.38
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,busbar,,L2 Current (Min),A,44.62
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,busbar,,L2 Current (Max),A,44.62
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,busbar,,L1 Current (Min),A,90.12
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,busbar,,L1 Current (Max),A,90.25
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.62
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98459
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95898
