Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98859
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,65.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94357
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81399
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97214
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,2.38
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95865
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9787
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94623
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.69
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88779
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89715
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97006
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,4.12
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,busbar,,L3 Current (Min),A,69.12
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,busbar,,L3 Current (Max),A,70.12
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,busbar,,L2 Current (Min),A,53.62
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,busbar,,L2 Current (Max),A,53.62
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,busbar,,L1 Current (Min),A,98.75
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,busbar,,L1 Current (Max),A,99.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.12
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.56
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96756
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86291
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99002
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,70.62
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.75
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95804
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87561
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97131
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94195
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90463
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91189
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.62
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9541
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93829
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,busbar,,L3 Current (Min),A,73.5
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,busbar,,L3 Current (Max),A,73.62
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,busbar,,L2 Current (Min),A,37.75
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,busbar,,L2 Current (Max),A,38.12
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,busbar,,L1 Current (Min),A,99.75
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,busbar,,L1 Current (Max),A,100.12
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.12
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96323
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89664
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99493
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,78.62
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.75
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.75
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.25
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.19
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95789
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43111
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7514
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.31
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97644
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96588
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79358
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,7.38
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.25
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90631
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90393
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98334
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,busbar,,L3 Current (Min),A,77.5
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,busbar,,L3 Current (Max),A,80.62
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,busbar,,L2 Current (Min),A,38.88
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,busbar,,L2 Current (Max),A,39.5
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,busbar,,L1 Current (Min),A,121.88
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,busbar,,L1 Current (Max),A,124.62
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96951
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97028
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98416
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,58.25
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,62.12
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.38
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.25
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.37
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99857
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53677
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98499
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.965
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94427
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.62
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86874
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93301
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97491
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,4.38
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
