Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,busbar,,L3 Current (Min),A,101.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,busbar,,L3 Current (Max),A,101.25
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,busbar,,L2 Current (Min),A,50.12
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,busbar,,L2 Current (Max),A,50.38
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,busbar,,L1 Current (Min),A,119.75
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,busbar,,L1 Current (Max),A,119.88
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96912
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97104
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99097
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.62
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,79.25
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.5
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.38
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.44
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96722
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99881
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49303
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94702
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96353
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97574
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89294
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97546
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95975
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.88
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,busbar,,L3 Current (Min),A,70.25
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,busbar,,L3 Current (Max),A,70.5
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,busbar,,L2 Current (Min),A,69.25
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,busbar,,L2 Current (Max),A,69.62
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,busbar,,L1 Current (Min),A,125.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,busbar,,L1 Current (Max),A,125.12
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T23:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94479
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96942
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98285
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,63.62
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.75
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.56
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.69
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82434
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99933
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4757
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.75
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97256
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91812
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89322
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97983
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92108
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,4.75
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,busbar,,L3 Current (Min),A,63.25
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,busbar,,L3 Current (Max),A,63.5
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,busbar,,L2 Current (Min),A,84.25
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,busbar,,L2 Current (Max),A,84.62
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,busbar,,L1 Current (Min),A,93.5
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,busbar,,L1 Current (Max),A,93.88
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96381
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95785
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98523
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,57.62
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.75
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.56
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99829
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99887
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45394
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9859
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96603
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93378
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88913
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94635
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96725
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,4.75
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,busbar,,L3 Current (Min),A,94.75
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,busbar,,L3 Current (Max),A,95.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.88
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,busbar,,L2 Current (Min),A,61.38
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,busbar,,L2 Current (Max),A,61.88
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,busbar,,L1 Current (Min),A,93.12
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,busbar,,L1 Current (Max),A,93.38
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9527
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90451
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97775
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.12
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.38
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.13
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97403
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93518
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73922
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93625
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98169
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91794
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89862
