Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92944
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.978
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,busbar,,L3 Current (Min),A,68.88
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,busbar,,L3 Current (Max),A,69.25
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,busbar,,L2 Current (Min),A,44.38
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,busbar,,L2 Current (Max),A,44.62
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,busbar,,L1 Current (Min),A,97.88
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,busbar,,L1 Current (Max),A,98.5
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97211
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96432
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96579
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.38
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.12
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.62
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97043
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91632
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94205
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92724
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97391
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9024
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94714
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98044
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,busbar,,L3 Current (Min),A,89.62
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,busbar,,L3 Current (Max),A,89.75
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,busbar,,L2 Current (Min),A,59.38
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,busbar,,L2 Current (Max),A,59.5
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,busbar,,L1 Current (Min),A,93.62
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,busbar,,L1 Current (Max),A,94.88
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9769
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94427
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98776
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,65.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.25
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.12
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,71.25
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.88
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.12
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99457
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91852
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89929
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95431
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94476
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96066
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92703
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94647
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97198
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,busbar,,L3 Current (Min),A,94.5
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,busbar,,L3 Current (Max),A,94.88
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,busbar,,L2 Current (Min),A,50.88
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,busbar,,L2 Current (Max),A,51.12
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,busbar,,L1 Current (Min),A,118.12
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,busbar,,L1 Current (Max),A,122.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98242
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94302
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99426
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,88.12
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,88.5
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.38
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,92.38
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,92.62
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.75
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95938
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76535
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99796
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97693
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93426
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95831
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8887
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92154
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93765
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,busbar,,L3 Current (Min),A,115.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,busbar,,L3 Current (Max),A,115.38
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,busbar,,L2 Current (Min),A,48.88
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,busbar,,L2 Current (Max),A,49.25
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,busbar,,L1 Current (Min),A,141.38
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,busbar,,L1 Current (Max),A,141.62
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T22:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98834
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9537
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98996
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,98.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,98.5
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.12
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,73.5
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.5
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.25
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94748
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72818
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99658
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91119
