Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96085
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92975
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99176
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9693
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,busbar,,L3 Current (Min),A,130.88
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,busbar,,L3 Current (Max),A,131.12
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,busbar,,L2 Current (Min),A,79.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,busbar,,L2 Current (Max),A,79.5
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,busbar,,L1 Current (Min),A,123.38
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,busbar,,L1 Current (Max),A,123.5
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98343
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94647
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97714
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,89.5
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,89.75
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.62
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,54.88
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.31
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.5
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78354
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6809
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99887
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,2.38
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95596
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96045
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96802
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98804
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95633
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,busbar,,L3 Current (Min),A,124.88
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,busbar,,L3 Current (Max),A,125.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,busbar,,L2 Current (Min),A,73.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,busbar,,L2 Current (Max),A,73.12
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,busbar,,L1 Current (Min),A,122.62
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,busbar,,L1 Current (Max),A,122.75
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99084
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97385
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99585
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,123.88
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,124.12
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,123.88
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,105.88
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,105.88
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.88
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.94
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95142
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71139
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99673
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95856
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97549
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96716
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98441
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96399
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,busbar,,L3 Current (Min),A,160.12
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,busbar,,L3 Current (Max),A,160.38
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.25
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,busbar,,L2 Current (Min),A,89.62
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,busbar,,L2 Current (Max),A,91.12
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,busbar,,L1 Current (Min),A,162.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,busbar,,L1 Current (Max),A,162.25
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9873
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9653
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9899
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,91.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.75
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.38
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,80.88
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,81.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.88
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95929
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87765
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99686
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97452
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97302
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98376
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98419
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97647
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,busbar,,L3 Current (Min),A,129.5
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,busbar,,L3 Current (Max),A,130.25
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,busbar,,L2 Current (Min),A,87.25
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,busbar,,L2 Current (Max),A,87.38
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,busbar,,L1 Current (Min),A,140.38
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,busbar,,L1 Current (Max),A,140.88
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98062
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95935
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99109
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,72.75
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,73.12
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,84.38
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,84.62
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.5
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
