Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95282
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92331
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99335
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97992
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97104
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96881
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,busbar,,L3 Current (Min),A,131.12
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,busbar,,L3 Current (Max),A,131.5
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,busbar,,L2 Current (Min),A,73.62
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,busbar,,L2 Current (Max),A,73.62
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,busbar,,L1 Current (Min),A,156.5
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,busbar,,L1 Current (Max),A,156.62
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9859
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94037
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98541
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,90.75
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,92.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.62
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,64.38
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.38
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95065
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91797
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99844
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98413
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92547
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97528
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,busbar,,L3 Current (Min),A,159.38
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,busbar,,L3 Current (Max),A,160.75
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,busbar,,L2 Current (Min),A,71.75
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,busbar,,L2 Current (Max),A,72.12
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,busbar,,L1 Current (Min),A,131.25
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,busbar,,L1 Current (Max),A,131.38
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T21:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98633
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95618
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9873
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,90.38
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.75
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,65.75
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.88
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.19
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9205
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90823
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99661
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98898
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99344
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95306
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.91
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,busbar,,L3 Current (Min),A,170.12
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,busbar,,L3 Current (Max),A,170.25
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.12
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,busbar,,L2 Current (Min),A,94.62
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,busbar,,L2 Current (Max),A,95.25
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,busbar,,L1 Current (Min),A,156.38
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,busbar,,L1 Current (Max),A,156.62
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9913
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96173
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99161
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,112.38
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,112.5
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,112.5
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,88.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,88.12
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.93
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99454
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91226
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77252
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99722
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97443
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.38
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.62
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.62
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88663
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.02
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.64
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.22
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.25
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,busbar,,L3 Current (Min),A,202.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,busbar,,L3 Current (Max),A,202.12
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,busbar,,L2 Current (Min),A,81.62
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,busbar,,L2 Current (Max),A,82.12
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,busbar,,L1 Current (Min),A,164.75
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,busbar,,L1 Current (Max),A,164.88
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
