Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98758
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98703
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99533
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,106.38
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,106.5
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.38
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.12
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,126.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,126.25
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,126.25
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.69
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.69
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70465
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71151
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,5.5
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98087
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99069
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97171
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93948
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.61
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.89
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.7
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.75
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,busbar,,L3 Current (Min),A,178.62
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,busbar,,L3 Current (Max),A,178.75
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.75
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,busbar,,L2 Current (Min),A,93.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,busbar,,L2 Current (Max),A,93.25
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,busbar,,L1 Current (Min),A,184.38
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,busbar,,L1 Current (Max),A,184.62
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99371
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98636
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99219
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,148.25
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,148.38
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,148.38
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,51.12
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,95.25
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,95.38
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.38
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.87
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.75
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59448
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81869
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,2.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99713
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97177
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91971
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97848
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97324
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,busbar,,L3 Current (Min),A,223.25
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,busbar,,L3 Current (Max),A,223.38
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.38
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,busbar,,L2 Current (Min),A,93.12
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,busbar,,L2 Current (Max),A,93.12
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,busbar,,L1 Current (Min),A,154.88
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,busbar,,L1 Current (Max),A,164.25
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.38
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98999
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98816
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9964
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,110.75
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,111.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.88
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.12
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.25
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,138.25
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,138.38
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,138.38
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.87
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.25
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9968
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62893
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77523
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,2.12
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88919
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97861
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,busbar,,L3 Current (Min),A,160.62
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,busbar,,L3 Current (Max),A,160.75
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,busbar,,L2 Current (Min),A,124.88
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,busbar,,L2 Current (Max),A,128.5
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,busbar,,L1 Current (Min),A,218.88
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,busbar,,L1 Current (Max),A,219.25
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.12
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98813
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98447
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99557
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,108.12
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,108.5
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,108.38
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,131.25
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,131.38
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,131.38
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.56
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99738
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61154
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9238
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,2.25
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.25
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99655
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98367
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94974
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99658
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95657
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.12
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
