Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,busbar,,L3 Current (Min),A,161.25
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,busbar,,L3 Current (Max),A,161.5
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.38
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,busbar,,L2 Current (Min),A,150.25
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,busbar,,L2 Current (Max),A,150.5
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,busbar,,L1 Current (Min),A,190.62
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,busbar,,L1 Current (Max),A,190.75
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.75
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T20:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99362
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99002
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99539
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,130.5
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,130.75
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,130.62
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.12
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,119.25
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,119.38
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,119.38
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.25
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99875
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63427
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90076
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95956
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97784
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,busbar,,L3 Current (Min),A,191.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,busbar,,L3 Current (Max),A,191.38
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.12
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,busbar,,L2 Current (Min),A,96.75
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,busbar,,L2 Current (Max),A,97.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,busbar,,L1 Current (Min),A,205.5
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,busbar,,L1 Current (Max),A,205.62
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.62
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99515
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98898
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99646
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,155.75
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,156.12
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,155.88
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,58.5
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.75
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,123.75
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,124.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,123.88
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.62
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99878
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95795
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76516
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98727
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98233
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99673
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98834
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,busbar,,L3 Current (Min),A,244.5
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,busbar,,L3 Current (Max),A,247.62
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.25
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,busbar,,L2 Current (Min),A,106.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,busbar,,L2 Current (Max),A,106.12
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,busbar,,L1 Current (Min),A,207.62
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,busbar,,L1 Current (Max),A,207.75
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.62
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99576
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99496
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99701
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,166.5
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,167.62
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,166.88
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,80.62
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,81.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.88
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,162.25
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,162.38
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,162.25
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99658
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95505
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7304
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99667
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97571
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99405
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95859
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.62
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,busbar,,L3 Current (Min),A,254.5
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,busbar,,L3 Current (Max),A,256.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.12
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,busbar,,L2 Current (Min),A,137.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,busbar,,L2 Current (Max),A,137.38
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,busbar,,L1 Current (Min),A,228.38
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,busbar,,L1 Current (Max),A,228.5
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99429
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99561
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99463
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,129.25
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,129.38
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,129.25
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,82.75
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,82.88
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.88
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,135.62
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,135.75
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,135.75
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99905
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90622
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99777
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
