Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93512
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95715
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95743
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,busbar,,L3 Current (Min),A,219.5
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,busbar,,L3 Current (Max),A,219.75
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.62
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,busbar,,L2 Current (Min),A,121.25
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,busbar,,L2 Current (Max),A,121.38
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,busbar,,L1 Current (Min),A,225.12
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,busbar,,L1 Current (Max),A,225.5
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.38
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9917
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98404
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99527
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,116.5
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,116.75
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,116.62
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,55.38
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,136.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,136.25
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,136.12
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.31
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98672
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73443
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76822
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99036
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97882
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98889
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9866
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,busbar,,L3 Current (Min),A,175.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,busbar,,L3 Current (Max),A,175.25
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.12
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,busbar,,L2 Current (Min),A,127.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,busbar,,L2 Current (Max),A,127.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,busbar,,L1 Current (Min),A,220.5
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,busbar,,L1 Current (Max),A,220.75
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.62
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99466
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99402
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99399
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,153.75
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,154.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,153.88
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,66.5
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,137.5
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,137.62
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,137.62
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.81
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.69
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94324
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67523
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75622
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.12
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,1.88
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98642
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99918
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,busbar,,L3 Current (Min),A,242.75
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,busbar,,L3 Current (Max),A,243.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.88
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,busbar,,L2 Current (Min),A,122.25
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,busbar,,L2 Current (Max),A,131.12
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,busbar,,L1 Current (Min),A,220.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,busbar,,L1 Current (Max),A,220.12
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T19:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99493
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99487
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99469
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,129.12
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,129.88
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,129.5
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,77.25
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,77.38
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.25
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,130.5
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,130.75
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,130.62
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.81
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.56
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99533
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64941
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83169
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,2.12
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.12
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96045
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99927
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99561
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98303
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.7
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,busbar,,L3 Current (Min),A,231.88
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,busbar,,L3 Current (Max),A,232.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,busbar,,L2 Current (Min),A,145.12
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,busbar,,L2 Current (Max),A,146.62
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,busbar,,L1 Current (Min),A,212.5
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,busbar,,L1 Current (Max),A,212.75
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.62
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99704
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99292
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99728
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,178.5
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,179.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,178.75
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,68.75
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.88
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.88
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,160.75
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,161.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,160.88
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9953
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82089
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99722
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
