Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94137
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9089
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.75
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,busbar,,L3 Current (Min),A,233.75
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,busbar,,L3 Current (Max),A,233.88
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.75
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,busbar,,L2 Current (Min),A,135.38
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,busbar,,L2 Current (Max),A,135.5
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.38
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,busbar,,L1 Current (Min),A,248.62
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,busbar,,L1 Current (Max),A,259.75
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.38
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99652
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98889
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9978
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,186.88
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,187.5
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,187.25
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.62
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,163.12
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,169.5
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,166.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.19
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.25
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91528
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73889
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91849
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,2.38
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.38
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98471
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92547
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91684
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99841
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97366
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.23
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.23
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.39
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,busbar,,L3 Current (Min),A,244.12
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,busbar,,L3 Current (Max),A,244.38
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.25
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,busbar,,L2 Current (Min),A,141.75
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,busbar,,L2 Current (Max),A,151.38
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.38
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,busbar,,L1 Current (Min),A,219.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,busbar,,L1 Current (Max),A,226.5
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.44
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99545
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98434
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99512
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,159.88
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,160.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,159.88
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,131.88
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,132.12
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,132.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.06
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99463
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93024
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78192
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.88
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.88
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94189
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93744
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98148
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,busbar,,L3 Current (Min),A,219.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,busbar,,L3 Current (Max),A,219.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,busbar,,L2 Current (Min),A,110.5
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,busbar,,L2 Current (Max),A,111.25
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,busbar,,L1 Current (Min),A,200.25
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,busbar,,L1 Current (Max),A,200.62
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99606
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97888
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99527
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,157.75
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,158.25
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,158.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,128.88
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,129.5
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,129.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.06
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99603
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87167
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6788
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9986
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96982
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99905
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9841
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.45
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.5
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.59
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,busbar,,L3 Current (Min),A,264.25
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,busbar,,L3 Current (Max),A,264.5
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.38
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,busbar,,L2 Current (Min),A,137.88
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,busbar,,L2 Current (Max),A,138.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,busbar,,L1 Current (Min),A,196.88
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,busbar,,L1 Current (Max),A,197.38
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.12
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99576
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96472
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99612
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,174.12
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,174.62
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,174.25
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,132.5
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,132.62
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,132.5
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.44
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
