Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.06
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80697
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91968
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78653
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9917
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92935
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97702
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98248
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.09
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.16
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.28
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.34
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,busbar,,L3 Current (Min),A,237.75
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,busbar,,L3 Current (Max),A,242.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.12
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,busbar,,L2 Current (Min),A,91.25
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,busbar,,L2 Current (Max),A,91.5
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,busbar,,L1 Current (Min),A,192.5
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,busbar,,L1 Current (Max),A,192.88
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.62
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T18:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99628
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97955
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99576
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,185.62
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,186.62
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,185.88
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,142.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,149.38
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,143.5
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.81
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9938
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96289
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8815
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99158
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96039
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93719
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.58
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.66
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.08
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.64
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,233.86
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,busbar,,L3 Current (Min),A,235.62
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,busbar,,L3 Current (Max),A,236.25
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.75
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,busbar,,L2 Current (Min),A,92.62
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,busbar,,L2 Current (Max),A,93.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,busbar,,L1 Current (Min),A,207.88
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,busbar,,L1 Current (Max),A,215.38
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99432
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9805
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99374
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,160.12
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,160.62
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,160.38
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,120.38
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,122.38
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,121.5
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90283
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99869
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65963
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97659
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91397
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98114
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9826
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.98
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,234.03
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.58
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,235.61
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,231.84
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,231.88
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.86
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,busbar,,L3 Current (Min),A,213.75
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,busbar,,L3 Current (Max),A,214.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,busbar,,L2 Current (Min),A,62.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,busbar,,L2 Current (Max),A,62.38
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,busbar,,L1 Current (Min),A,193.62
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,busbar,,L1 Current (Max),A,195.62
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.62
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99478
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99344
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99551
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,135.25
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,136.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,135.62
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.5
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.62
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,125.88
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,126.12
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,126.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.12
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99536
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77682
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99988
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95828
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93295
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98721
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.02
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.06
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.58
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.59
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,231.69
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,231.75
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.73
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,busbar,,L3 Current (Min),A,191.75
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,busbar,,L3 Current (Max),A,192.5
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.12
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,busbar,,L2 Current (Min),A,104.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,busbar,,L2 Current (Max),A,104.75
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,busbar,,L1 Current (Min),A,227.62
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,busbar,,L1 Current (Max),A,228.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.75
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
