Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99506
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9855
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99548
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,149.62
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,149.75
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,149.75
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.88
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,126.62
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,130.5
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,128.62
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.25
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.44
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.995
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71939
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71191
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.31
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67214
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94592
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89801
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.88
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.98
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.39
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.56
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.73
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,233.83
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,busbar,,L3 Current (Min),A,208.75
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,busbar,,L3 Current (Max),A,208.88
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.75
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,busbar,,L2 Current (Min),A,99.5
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,busbar,,L2 Current (Max),A,99.5
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,busbar,,L1 Current (Min),A,186.88
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,busbar,,L1 Current (Max),A,190.75
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.75
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99246
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98602
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99387
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,123.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,130.75
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,126.88
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.75
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.75
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,97.12
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,97.62
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.38
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.25
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99475
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80465
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83758
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-179.75
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99231
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.8771
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9776
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.62
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93637
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97568
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.58
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.95
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.92
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.73
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.81
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,234.25
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,busbar,,L3 Current (Min),A,175.12
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,busbar,,L3 Current (Max),A,183.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,busbar,,L2 Current (Min),A,72.12
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,busbar,,L2 Current (Max),A,72.38
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,busbar,,L1 Current (Min),A,172.25
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,busbar,,L1 Current (Max),A,172.5
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.19
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.75
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99759
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98212
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99216
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,138.38
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,138.88
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,138.62
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,99.5
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,99.62
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.62
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99777
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80459
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.75
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99036
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63024
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97925
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.25
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.69
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93902
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97046
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.23
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.27
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.44
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.48
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,busbar,,L3 Current (Min),A,188.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,busbar,,L3 Current (Max),A,189.88
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,busbar,,L2 Current (Min),A,84.62
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,busbar,,L2 Current (Max),A,85.75
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,busbar,,L1 Current (Min),A,159.75
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,busbar,,L1 Current (Max),A,159.75
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T17:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99802
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98978
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99625
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,169.5
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,170.25
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,170.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,67.25
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.25
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,114.38
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,114.62
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,114.5
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.13
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99823
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88885
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77127
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98407
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96783
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97263
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97241
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.92
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.17
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
