Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.81
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.67
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.89
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,busbar,,L3 Current (Min),A,228.25
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,busbar,,L3 Current (Max),A,229.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.62
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,busbar,,L2 Current (Min),A,107.88
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,busbar,,L2 Current (Max),A,108.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,busbar,,L1 Current (Min),A,162.62
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,busbar,,L1 Current (Max),A,162.88
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99576
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98489
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99261
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,129.25
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,129.88
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,129.38
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,85.75
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,87.38
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.75
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.25
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.62
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99817
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87698
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.55996
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99759
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93704
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94577
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96136
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.97
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.08
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.38
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.03
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.09
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,busbar,,L3 Current (Min),A,205.12
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,busbar,,L3 Current (Max),A,205.75
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.25
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,busbar,,L2 Current (Min),A,119.62
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,busbar,,L2 Current (Max),A,120.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,busbar,,L1 Current (Min),A,125.75
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,busbar,,L1 Current (Max),A,127.12
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99536
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98801
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99347
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,136.5
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,137.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,136.62
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.12
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,84.25
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,84.5
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.38
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99719
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99667
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99698
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.5
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,175.56
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.90167
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91592
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92938
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95178
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.03
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.17
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.39
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.47
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,busbar,,L3 Current (Min),A,187.38
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,busbar,,L3 Current (Max),A,195.5
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,busbar,,L2 Current (Min),A,86.25
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,busbar,,L2 Current (Max),A,86.75
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,busbar,,L1 Current (Min),A,129.5
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,busbar,,L1 Current (Max),A,130.12
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99399
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97794
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9967
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,130.62
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,130.62
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,130.62
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,115.75
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,115.88
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,115.75
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99857
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89535
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87253
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91275
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91186
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99182
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95108
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.09
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.12
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.53
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.58
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,busbar,,L3 Current (Min),A,210.75
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,busbar,,L3 Current (Max),A,210.88
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.88
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,busbar,,L2 Current (Min),A,67.25
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,busbar,,L2 Current (Max),A,67.38
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,busbar,,L1 Current (Min),A,150.75
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,busbar,,L1 Current (Max),A,150.88
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99597
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99411
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99194
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,95.75
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,95.88
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.88
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,60.12
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.25
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,94.38
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,94.62
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99915
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99796
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92087
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,178.19
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.90832
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98077
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
