Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96588
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.8
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,busbar,,L3 Current (Min),A,178.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,busbar,,L3 Current (Max),A,178.12
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.12
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,busbar,,L2 Current (Min),A,96.5
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,busbar,,L2 Current (Max),A,97.12
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,busbar,,L1 Current (Min),A,147.38
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,busbar,,L1 Current (Max),A,147.5
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.38
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98489
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99033
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99466
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,78.62
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,78.62
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.62
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,57.62
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.75
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.62
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,89.25
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,89.25
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.25
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.81
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99683
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99902
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44268
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98288
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93082
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98688
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9776
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,busbar,,L3 Current (Min),A,141.5
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,busbar,,L3 Current (Max),A,141.5
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,busbar,,L2 Current (Min),A,104.88
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,busbar,,L2 Current (Max),A,105.25
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,busbar,,L1 Current (Min),A,148.25
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,busbar,,L1 Current (Max),A,148.38
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T16:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.5
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.62
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99649
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98444
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99203
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,114.25
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,114.38
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,114.25
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,61.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.12
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,106.5
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,108.75
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,107.25
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99643
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97977
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99969
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.88
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98013
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95126
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93405
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9772
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.25
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.36
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.16
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.2
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.84
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,234.89
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,busbar,,L3 Current (Min),A,160.88
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,busbar,,L3 Current (Max),A,161.12
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.88
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,busbar,,L2 Current (Min),A,110.38
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,busbar,,L2 Current (Max),A,110.62
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,busbar,,L1 Current (Min),A,189.75
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,busbar,,L1 Current (Max),A,191.88
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.94
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99438
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9946
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98932
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,102.38
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,102.62
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.5
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,68.75
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.88
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.25
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99756
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94641
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99835
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94141
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92883
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9126
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96942
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.08
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,busbar,,L3 Current (Min),A,131.75
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,busbar,,L3 Current (Max),A,131.88
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,busbar,,L2 Current (Min),A,103.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,busbar,,L2 Current (Max),A,103.38
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,busbar,,L1 Current (Min),A,136.88
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,busbar,,L1 Current (Max),A,137.5
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.44
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.94
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99603
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96857
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99518
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,99.5
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,100.38
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,46.38
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,102.5
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,103.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.75
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99652
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99899
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99979
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
