Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96338
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98441
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94943
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98804
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,busbar,,L3 Current (Min),A,153.25
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,busbar,,L3 Current (Max),A,154.12
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.62
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,busbar,,L2 Current (Min),A,114.25
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,busbar,,L2 Current (Max),A,115.25
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,busbar,,L1 Current (Min),A,209.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,busbar,,L1 Current (Max),A,209.38
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.25
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.81
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99173
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99298
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98932
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,101.12
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,101.38
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.25
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,67.38
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,67.62
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.62
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9136
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9986
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99741
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.12
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9642
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97641
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96997
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94376
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99835
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98022
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,busbar,,L3 Current (Min),A,123.75
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,busbar,,L3 Current (Max),A,123.88
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,busbar,,L2 Current (Min),A,126.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,busbar,,L2 Current (Max),A,126.62
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,busbar,,L1 Current (Min),A,136.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,busbar,,L1 Current (Max),A,136.25
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.06
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99286
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97702
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99155
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,101.12
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,101.5
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.25
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,71.88
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.12
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92911
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99887
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99979
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94647
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96204
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96753
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95157
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99796
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,busbar,,L3 Current (Min),A,122.12
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,busbar,,L3 Current (Max),A,122.62
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.38
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,busbar,,L2 Current (Min),A,95.25
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,busbar,,L2 Current (Max),A,95.38
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,busbar,,L1 Current (Min),A,183.5
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,busbar,,L1 Current (Max),A,186.5
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.44
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99176
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98724
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99036
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,99.12
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,99.38
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.25
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,73.75
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.5
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.38
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.13
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.06
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65682
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65393
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.5
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97073
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84341
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9776
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94861
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,busbar,,L3 Current (Min),A,131.25
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,busbar,,L3 Current (Max),A,131.5
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,busbar,,L2 Current (Min),A,92.88
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,busbar,,L2 Current (Max),A,93.38
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,busbar,,L1 Current (Min),A,137.5
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,busbar,,L1 Current (Max),A,139.62
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T15:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98523
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97879
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9938
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,74.5
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.75
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,85.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,85.12
