Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.12
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.69
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.44
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9075
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61419
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99988
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97583
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89099
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93634
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99469
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97455
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,busbar,,L3 Current (Min),A,101.12
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,busbar,,L3 Current (Max),A,101.25
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,busbar,,L2 Current (Min),A,70.5
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,busbar,,L2 Current (Max),A,70.62
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,busbar,,L1 Current (Min),A,176.5
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,busbar,,L1 Current (Max),A,176.62
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.62
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.44
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98694
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9664
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99359
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,73.75
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.12
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,78.75
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.88
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.88
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.5
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93835
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60635
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95505
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95398
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91183
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99316
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92316
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99316
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98013
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,busbar,,L3 Current (Min),A,96.5
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,busbar,,L3 Current (Max),A,96.88
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,busbar,,L2 Current (Min),A,62.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,busbar,,L2 Current (Max),A,62.12
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,busbar,,L1 Current (Min),A,137.25
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,busbar,,L1 Current (Max),A,137.88
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99261
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98865
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99222
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,99.62
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,99.88
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.75
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,87.75
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,88.38
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.12
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.31
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99936
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62863
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99973
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96228
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94965
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97183
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.12
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94577
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96085
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,busbar,,L3 Current (Min),A,132.38
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,busbar,,L3 Current (Max),A,132.62
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,busbar,,L2 Current (Min),A,88.75
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,busbar,,L2 Current (Max),A,89.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,busbar,,L1 Current (Min),A,173.12
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,busbar,,L1 Current (Max),A,173.75
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.56
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98355
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96661
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99539
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.5
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.62
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,90.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,90.12
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98825
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82467
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99991
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96454
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99823
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97018
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,busbar,,L3 Current (Min),A,141.88
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,busbar,,L3 Current (Max),A,142.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,busbar,,L2 Current (Min),A,74.25
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,busbar,,L2 Current (Max),A,74.38
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,busbar,,L1 Current (Min),A,172.0
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,busbar,,L1 Current (Max),A,172.5
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,transformer,,Temperature,C,0.0
