Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T14:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99091
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98202
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99265
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,84.75
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,85.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.88
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,78.38
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.38
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.38
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99652
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87024
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99994
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96527
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91333
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97992
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.38
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.52
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.47
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.56
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.44
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.55
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,busbar,,L3 Current (Min),A,151.75
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,busbar,,L3 Current (Max),A,151.88
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,busbar,,L2 Current (Min),A,71.62
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,busbar,,L2 Current (Max),A,72.62
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,busbar,,L1 Current (Min),A,193.12
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,busbar,,L1 Current (Max),A,193.25
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.25
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.37
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99225
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97528
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98932
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,98.5
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,98.62
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.62
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,69.62
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.62
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.62
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.81
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99826
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63583
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99973
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98407
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95776
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98627
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92819
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99768
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96466
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.58
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.38
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.02
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,busbar,,L3 Current (Min),A,152.12
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,busbar,,L3 Current (Max),A,152.38
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.25
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,busbar,,L2 Current (Min),A,85.88
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,busbar,,L2 Current (Max),A,86.12
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,busbar,,L1 Current (Min),A,155.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,busbar,,L1 Current (Max),A,155.12
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T14:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.06
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98822
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98434
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99429
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,78.88
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,89.88
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,94.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.88
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.94
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9093
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86517
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52496
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95145
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93228
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98502
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.83
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.66
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.75
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.84
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,busbar,,L3 Current (Min),A,119.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,busbar,,L3 Current (Max),A,119.25
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,busbar,,L2 Current (Min),A,78.12
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,busbar,,L2 Current (Max),A,88.62
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,busbar,,L1 Current (Min),A,151.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,busbar,,L1 Current (Max),A,155.62
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.19
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99133
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99304
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98932
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,93.75
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,93.88
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.75
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,68.38
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.87
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.37
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79538
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86725
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47674
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,5.62
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99774
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9881
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99219
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99777
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97653
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
