Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.42
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.42
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.59
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.59
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.22
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.28
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,busbar,,L3 Current (Min),A,153.62
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,busbar,,L3 Current (Max),A,153.88
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.75
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,busbar,,L2 Current (Min),A,138.25
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,busbar,,L2 Current (Max),A,138.38
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.25
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,busbar,,L1 Current (Min),A,125.25
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,busbar,,L1 Current (Max),A,125.38
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99231
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9939
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98807
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,98.5
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,98.88
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.75
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,55.75
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.88
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99423
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83755
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99637
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.44
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.52
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.03
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.34
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.38
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,busbar,,L3 Current (Min),A,178.12
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,busbar,,L3 Current (Max),A,178.5
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,busbar,,L2 Current (Min),A,114.25
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,busbar,,L2 Current (Max),A,114.75
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,busbar,,L1 Current (Min),A,161.12
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,busbar,,L1 Current (Max),A,161.38
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.25
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99097
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99438
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98547
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,88.88
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,89.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.62
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.88
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,70.12
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.38
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.25
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.56
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90585
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6325
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97296
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93558
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.5
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94165
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99274
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.38
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.72
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.59
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.61
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,busbar,,L3 Current (Min),A,140.75
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,busbar,,L3 Current (Max),A,140.88
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,busbar,,L2 Current (Min),A,85.5
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,busbar,,L2 Current (Max),A,85.62
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,busbar,,L1 Current (Min),A,162.12
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,busbar,,L1 Current (Max),A,163.38
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99667
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97955
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99387
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,107.12
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,107.5
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.38
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.88
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,101.75
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,101.88
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,101.88
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94183
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99887
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9704
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97436
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99783
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94037
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98383
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.09
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.19
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.11
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.84
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,234.94
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,busbar,,L3 Current (Min),A,176.88
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,busbar,,L3 Current (Max),A,185.38
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,busbar,,L2 Current (Min),A,94.75
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,busbar,,L2 Current (Max),A,95.38
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,busbar,,L1 Current (Min),A,196.5
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,busbar,,L1 Current (Max),A,197.12
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.94
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99203
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99585
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,108.75
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,108.88
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,108.88
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.38
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,100.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,100.12
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98785
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99863
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43847
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98526
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95016
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
