Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93457
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98434
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,80.5
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.72
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.25
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,busbar,,L3 Current (Min),A,152.12
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,busbar,,L3 Current (Max),A,152.38
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.25
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,busbar,,L2 Current (Min),A,86.25
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,busbar,,L2 Current (Max),A,86.75
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,busbar,,L1 Current (Min),A,221.75
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,busbar,,L1 Current (Max),A,222.25
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T13:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.38
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98566
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98132
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99322
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,92.75
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,93.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.88
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,86.88
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,87.25
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.12
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.25
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.37
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9826
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99762
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4927
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98682
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99112
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92215
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.83
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.91
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.02
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,busbar,,L3 Current (Min),A,135.38
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,busbar,,L3 Current (Max),A,135.5
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,busbar,,L2 Current (Min),A,81.38
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,busbar,,L2 Current (Max),A,81.88
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,busbar,,L1 Current (Min),A,159.75
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,busbar,,L1 Current (Max),A,160.12
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.44
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99136
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99026
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99106
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,80.38
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.5
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.38
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.5
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.75
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,68.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.38
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.12
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.94
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.19
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91073
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79596
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42397
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,2.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.88
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.56
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97671
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94665
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97089
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98532
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95712
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.19
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.47
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,busbar,,L3 Current (Min),A,110.25
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,busbar,,L3 Current (Max),A,110.5
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,busbar,,L2 Current (Min),A,83.75
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,busbar,,L2 Current (Max),A,84.38
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,busbar,,L1 Current (Min),A,125.75
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,busbar,,L1 Current (Max),A,137.5
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.56
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99423
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98404
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99088
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,92.25
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,92.5
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.38
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,68.62
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.12
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.56
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.06
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89313
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77267
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66915
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9725
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92282
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90927
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97662
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.75
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,busbar,,L3 Current (Min),A,113.25
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,busbar,,L3 Current (Max),A,121.5
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,busbar,,L2 Current (Min),A,74.75
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,busbar,,L2 Current (Max),A,86.38
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,busbar,,L1 Current (Min),A,148.5
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,busbar,,L1 Current (Max),A,150.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.25
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.38
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99707
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90729
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98676
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,92.12
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,92.12
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.12
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,66.12
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.62
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95526
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64385
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.12
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
