Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99289
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99783
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99789
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.25
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90405
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91919
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96664
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.8
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.89
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.91
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.02
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,busbar,,L3 Current (Min),A,131.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,busbar,,L3 Current (Max),A,131.25
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,busbar,,L2 Current (Min),A,90.88
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,busbar,,L2 Current (Max),A,98.62
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,busbar,,L1 Current (Min),A,156.75
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,busbar,,L1 Current (Max),A,158.75
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.12
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,15.87
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99808
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95499
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99536
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,101.88
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,102.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.88
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,44.62
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,113.75
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,115.75
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,114.5
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.38
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.56
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99667
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66378
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67941
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98251
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99384
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9061
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86828
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96857
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,4.88
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.38
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.42
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.22
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.28
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.3
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,busbar,,L3 Current (Min),A,136.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,busbar,,L3 Current (Max),A,144.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,busbar,,L2 Current (Min),A,73.12
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,busbar,,L2 Current (Max),A,73.38
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,busbar,,L1 Current (Min),A,197.62
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,busbar,,L1 Current (Max),A,199.88
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99664
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98807
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99484
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,99.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,99.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.5
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,92.38
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,92.88
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.62
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.5
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99817
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88812
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42715
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98437
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94299
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97623
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98334
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,busbar,,L3 Current (Min),A,148.12
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,busbar,,L3 Current (Max),A,148.12
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.12
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,busbar,,L2 Current (Min),A,89.88
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,busbar,,L2 Current (Max),A,90.12
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,busbar,,L1 Current (Min),A,162.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,busbar,,L1 Current (Max),A,162.12
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T12:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.44
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99203
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9827
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99512
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,93.62
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,93.75
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.75
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,93.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,99.25
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.62
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98474
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90192
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99976
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98468
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99722
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97882
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9274
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97314
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.7
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,busbar,,L3 Current (Min),A,133.38
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,busbar,,L3 Current (Max),A,133.5
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,busbar,,L2 Current (Min),A,74.25
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,busbar,,L2 Current (Max),A,75.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,busbar,,L1 Current (Min),A,180.88
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,busbar,,L1 Current (Max),A,187.25
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.31
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99286
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98117
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99612
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,93.62
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,93.75
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.75
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
