Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,100.5
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,101.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.62
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99939
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90475
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99786
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.922
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96548
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.45
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.11
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,busbar,,L3 Current (Min),A,154.88
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,busbar,,L3 Current (Max),A,155.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,busbar,,L2 Current (Min),A,77.75
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,busbar,,L2 Current (Max),A,78.12
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,busbar,,L1 Current (Min),A,167.88
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,busbar,,L1 Current (Max),A,169.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,16.44
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.12
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99689
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95187
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.995
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,89.88
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,90.25
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.12
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,117.75
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,118.5
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,118.25
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99588
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62148
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99786
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99731
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99716
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99838
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.38
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92737
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.03
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.41
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,busbar,,L3 Current (Min),A,149.38
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,busbar,,L3 Current (Max),A,149.62
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,busbar,,L2 Current (Min),A,102.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,busbar,,L2 Current (Max),A,102.62
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,busbar,,L1 Current (Min),A,236.88
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,busbar,,L1 Current (Max),A,240.12
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.87
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99643
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98245
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99277
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,106.5
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,108.25
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,107.38
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,81.38
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,81.62
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.31
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.19
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.75
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88821
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.48009
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69363
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99869
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.991
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94238
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98141
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.91
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,busbar,,L3 Current (Min),A,151.88
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,busbar,,L3 Current (Max),A,153.88
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,busbar,,L2 Current (Min),A,109.75
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,busbar,,L2 Current (Max),A,110.5
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,busbar,,L1 Current (Min),A,148.38
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,busbar,,L1 Current (Max),A,149.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.19
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99252
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97827
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99005
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,92.75
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,93.25
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.75
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,80.38
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,81.62
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.75
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.19
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.44
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.19
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81344
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55856
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66107
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99734
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93146
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.81
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.94
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,busbar,,L3 Current (Min),A,129.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,busbar,,L3 Current (Max),A,130.75
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,busbar,,L2 Current (Min),A,92.88
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,busbar,,L2 Current (Max),A,93.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,busbar,,L1 Current (Min),A,160.12
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,busbar,,L1 Current (Max),A,161.75
