Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.56
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99414
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97748
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97946
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,115.12
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,115.38
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,115.12
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,63.25
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.38
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89059
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54611
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99762
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.5
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98614
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96948
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99182
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94195
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98038
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,busbar,,L3 Current (Min),A,148.62
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,busbar,,L3 Current (Max),A,148.88
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,busbar,,L2 Current (Min),A,73.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,busbar,,L2 Current (Max),A,73.12
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,busbar,,L1 Current (Min),A,149.12
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,busbar,,L1 Current (Max),A,149.5
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T11:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.31
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99747
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9718
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99533
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,117.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,117.12
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,117.12
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,102.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,103.38
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.38
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.81
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.37
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87771
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79303
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42657
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.88
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98517
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95328
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93951
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97906
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,busbar,,L3 Current (Min),A,151.38
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,busbar,,L3 Current (Max),A,151.5
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,busbar,,L2 Current (Min),A,74.5
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,busbar,,L2 Current (Max),A,76.38
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,busbar,,L1 Current (Min),A,180.5
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,busbar,,L1 Current (Max),A,182.12
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.12
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.56
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99695
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97189
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98904
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,105.38
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,105.38
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.38
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,58.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,59.38
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-60.37
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.69
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52599
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86737
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43087
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.88
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.88
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95596
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91687
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94961
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,busbar,,L3 Current (Min),A,156.5
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,busbar,,L3 Current (Max),A,156.62
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,busbar,,L2 Current (Min),A,95.62
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,busbar,,L2 Current (Max),A,96.12
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,busbar,,L1 Current (Min),A,102.25
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,busbar,,L1 Current (Max),A,102.25
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.12
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98886
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99088
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98822
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,93.25
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,93.75
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.5
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.5
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,79.12
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,79.38
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.25
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.37
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98984
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53765
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97711
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91781
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.62
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91992
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96777
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
