Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,busbar,,L3 Current (Min),A,152.12
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,busbar,,L3 Current (Max),A,152.5
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.38
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,busbar,,L2 Current (Min),A,75.62
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,busbar,,L2 Current (Max),A,75.88
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,busbar,,L1 Current (Min),A,147.25
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,busbar,,L1 Current (Max),A,148.12
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.94
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9877
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97433
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98636
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,89.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,89.25
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.12
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,74.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.12
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.12
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.25
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89075
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.50152
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9744
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85083
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90729
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.94
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87179
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99396
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,busbar,,L3 Current (Min),A,147.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,busbar,,L3 Current (Max),A,147.25
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,busbar,,L2 Current (Min),A,63.62
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,busbar,,L2 Current (Max),A,63.88
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,busbar,,L1 Current (Min),A,128.25
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,busbar,,L1 Current (Max),A,128.75
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.31
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99011
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98441
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9801
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,90.88
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,91.12
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,61.25
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.25
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.25
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.56
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85684
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84665
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65304
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99744
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94763
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89865
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97168
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96881
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,busbar,,L3 Current (Min),A,137.88
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,busbar,,L3 Current (Max),A,138.25
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,busbar,,L2 Current (Min),A,88.62
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,busbar,,L2 Current (Max),A,88.62
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,busbar,,L1 Current (Min),A,107.12
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,busbar,,L1 Current (Max),A,107.38
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.37
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99823
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96402
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98791
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,141.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,141.38
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,141.25
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.5
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.88
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.62
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.06
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87839
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76611
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39394
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.44
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98032
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99774
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77237
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.5
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9014
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97748
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91302
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.38
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.61
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,busbar,,L3 Current (Min),A,171.38
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,busbar,,L3 Current (Max),A,173.12
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.88
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,busbar,,L2 Current (Min),A,105.62
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,busbar,,L2 Current (Max),A,106.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,busbar,,L1 Current (Min),A,86.75
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,busbar,,L1 Current (Max),A,87.75
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T10:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.94
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99652
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97177
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99057
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,106.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,106.25
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.12
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.5
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,66.62
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.12
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.38
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.88
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.5
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86749
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88952
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46069
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92303
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
