Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.25
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90033
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97989
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95142
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.17
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.59
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.16
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,busbar,,L3 Current (Min),A,153.12
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,busbar,,L3 Current (Max),A,153.38
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.25
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,busbar,,L2 Current (Min),A,75.5
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,busbar,,L2 Current (Max),A,75.75
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,busbar,,L1 Current (Min),A,121.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,busbar,,L1 Current (Max),A,123.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.81
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99216
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9837
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97906
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,91.12
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,92.25
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.38
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,62.38
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.5
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.94
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.13
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.56
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90921
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44747
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.462
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93442
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9725
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91788
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9588
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.09
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.55
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.62
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,busbar,,L3 Current (Min),A,142.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,busbar,,L3 Current (Max),A,143.25
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,busbar,,L2 Current (Min),A,51.62
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,busbar,,L2 Current (Max),A,51.88
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,busbar,,L1 Current (Min),A,134.88
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,busbar,,L1 Current (Max),A,136.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.94
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99365
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98959
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97992
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,106.75
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,106.88
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.88
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,45.75
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.62
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.75
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.75
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.31
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.94
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.94
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87143
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44198
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68603
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99289
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98325
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97607
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9274
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91785
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97397
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.03
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.08
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,busbar,,L3 Current (Min),A,151.88
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,busbar,,L3 Current (Max),A,152.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,busbar,,L2 Current (Min),A,73.12
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,busbar,,L2 Current (Max),A,73.38
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,busbar,,L1 Current (Min),A,106.88
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,busbar,,L1 Current (Max),A,106.88
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.19
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99396
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98077
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9884
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,104.62
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,105.38
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.88
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,76.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,83.88
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.75
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-74.19
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.5
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.29256
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67904
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68655
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.69
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97281
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7449
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,7.38
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.94
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88824
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97415
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95755
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.88
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.86
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.02
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.28
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.47
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,busbar,,L3 Current (Min),A,149.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,busbar,,L3 Current (Max),A,149.88
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.25
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,busbar,,L2 Current (Min),A,65.12
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,busbar,,L2 Current (Max),A,65.12
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,busbar,,L1 Current (Min),A,111.12
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,busbar,,L1 Current (Max),A,118.88
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.62
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99634
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97812
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98105
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,106.88
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,107.38
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,71.62
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.88
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.75
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.75
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.56
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93436
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92142
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67291
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
