Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97665
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90213
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.06
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89407
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93072
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,busbar,,L3 Current (Min),A,141.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,busbar,,L3 Current (Max),A,141.62
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.25
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,busbar,,L2 Current (Min),A,70.38
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,busbar,,L2 Current (Max),A,70.62
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,busbar,,L1 Current (Min),A,97.62
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,busbar,,L1 Current (Max),A,97.88
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,16.13
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99628
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95596
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99652
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,84.5
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.5
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.38
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,122.12
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,122.12
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,122.12
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95181
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83813
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93225
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99805
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97467
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97949
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90549
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97494
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9744
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.94
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.5
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,busbar,,L3 Current (Min),A,139.12
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,busbar,,L3 Current (Max),A,139.5
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,busbar,,L2 Current (Min),A,80.12
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,busbar,,L2 Current (Max),A,80.5
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,busbar,,L1 Current (Min),A,172.12
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,busbar,,L1 Current (Max),A,172.5
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T09:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.87
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9946
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98553
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98721
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,104.38
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,104.62
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.5
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.75
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.12
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,72.25
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,72.5
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.38
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.19
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.13
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91479
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8804
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4529
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98334
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9328
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94192
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97464
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,busbar,,L3 Current (Min),A,134.12
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,busbar,,L3 Current (Max),A,134.38
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,busbar,,L2 Current (Min),A,103.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,busbar,,L2 Current (Max),A,103.25
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,busbar,,L1 Current (Min),A,114.12
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,busbar,,L1 Current (Max),A,114.62
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,20.56
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.94
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99686
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92902
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99203
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,90.5
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,90.88
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.62
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,85.62
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.12
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.88
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.38
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.88
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.13
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91928
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63192
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44594
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98599
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95001
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93494
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90692
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8952
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98456
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,busbar,,L3 Current (Min),A,120.88
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,busbar,,L3 Current (Max),A,122.12
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,busbar,,L2 Current (Min),A,61.38
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,busbar,,L2 Current (Max),A,61.62
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,busbar,,L1 Current (Min),A,130.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,busbar,,L1 Current (Max),A,132.38
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.69
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99054
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97537
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99551
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,79.88
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.12
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
