Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,93.62
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,94.12
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.88
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94632
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89508
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99789
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.87
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96594
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96042
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79806
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89926
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90289
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9136
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,4.38
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,busbar,,L3 Current (Min),A,102.38
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,busbar,,L3 Current (Max),A,102.62
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,busbar,,L2 Current (Min),A,46.88
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,busbar,,L2 Current (Max),A,49.5
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,busbar,,L1 Current (Min),A,124.25
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,busbar,,L1 Current (Max),A,124.75
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.37
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99829
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97391
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97705
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,168.75
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,169.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,168.88
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,56.25
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.38
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.56
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8884
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90069
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96664
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90182
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89682
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92172
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97717
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.62
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.48
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.56
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.59
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,busbar,,L3 Current (Min),A,203.62
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,busbar,,L3 Current (Max),A,203.75
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.75
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,busbar,,L2 Current (Min),A,55.62
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,busbar,,L2 Current (Max),A,57.12
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,busbar,,L1 Current (Min),A,110.12
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,busbar,,L1 Current (Max),A,110.5
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.63
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99255
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97095
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98865
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,98.62
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,98.62
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.62
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.38
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,68.5
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.75
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-66.69
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40996
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87005
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65347
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9675
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95761
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93173
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.31
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87622
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,busbar,,L3 Current (Min),A,120.75
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,busbar,,L3 Current (Max),A,121.12
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,busbar,,L2 Current (Min),A,106.25
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,busbar,,L2 Current (Max),A,106.5
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,busbar,,L1 Current (Min),A,139.5
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,busbar,,L1 Current (Max),A,142.5
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99347
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98202
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99322
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,107.75
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,108.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.88
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,86.5
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,86.75
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.75
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.69
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.31
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.75
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88296
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60879
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.57189
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.19
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96304
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9776
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.44
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88455
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91598
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90072
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.52
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.48
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,busbar,,L3 Current (Min),A,137.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,busbar,,L3 Current (Max),A,137.38
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,busbar,,L2 Current (Min),A,59.38
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,busbar,,L2 Current (Max),A,61.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,busbar,,L1 Current (Min),A,126.5
