Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,busbar,,L1 Current (Max),A,126.88
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T08:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.94
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99512
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99149
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99673
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,91.88
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,102.62
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.12
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,61.75
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.75
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.75
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,119.12
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,119.62
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,119.38
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.31
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.56
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.56
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83011
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64727
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5772
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9982
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98712
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9491
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88013
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88763
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96262
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,4.75
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.58
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.72
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.23
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.3
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.36
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,busbar,,L3 Current (Min),A,164.88
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,busbar,,L3 Current (Max),A,176.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,busbar,,L2 Current (Min),A,86.12
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,busbar,,L2 Current (Max),A,86.12
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,busbar,,L1 Current (Min),A,150.88
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,busbar,,L1 Current (Max),A,151.38
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99463
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97494
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99338
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,118.12
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,118.38
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,118.25
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,90.62
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,90.75
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.62
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.81
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90671
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68045
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89047
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94348
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99722
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,70.75
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.75
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99869
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94818
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.97
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.97
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.62
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.92
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,234.95
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,busbar,,L3 Current (Min),A,250.5
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,busbar,,L3 Current (Max),A,250.75
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.62
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,busbar,,L2 Current (Min),A,68.88
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,busbar,,L2 Current (Max),A,68.88
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,busbar,,L1 Current (Min),A,164.25
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,busbar,,L1 Current (Max),A,164.5
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99417
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99374
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99326
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,107.5
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,107.88
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,107.75
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,61.62
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.75
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.62
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,78.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.19
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.5
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80911
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99881
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71832
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98917
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95697
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99756
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8836
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94687
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.2
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.91
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.94
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,busbar,,L3 Current (Min),A,168.5
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,busbar,,L3 Current (Max),A,168.62
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.62
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,busbar,,L2 Current (Min),A,100.12
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,busbar,,L2 Current (Max),A,100.25
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,busbar,,L1 Current (Min),A,110.88
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,busbar,,L1 Current (Max),A,110.88
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99518
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98013
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99445
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,108.88
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,109.25
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,93.62
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,93.75
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.75
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.75
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83554
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99826
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98767
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93225
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91785
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.88
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96753
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
