Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.8
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.83
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.34
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.39
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.77
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,233.84
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,busbar,,L3 Current (Min),A,156.88
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,busbar,,L3 Current (Max),A,157.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,busbar,,L2 Current (Min),A,74.12
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,busbar,,L2 Current (Max),A,74.25
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,busbar,,L1 Current (Min),A,136.62
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,busbar,,L1 Current (Max),A,139.25
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.991
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9812
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99347
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,75.12
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.12
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,82.75
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,83.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.88
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.94
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.19
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79483
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99869
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82797
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99789
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86532
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,63.62
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,7.62
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99832
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92871
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97995
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.14
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.2
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.28
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.33
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,busbar,,L3 Current (Min),A,181.38
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,busbar,,L3 Current (Max),A,181.62
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,busbar,,L2 Current (Min),A,78.12
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,busbar,,L2 Current (Max),A,78.12
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,busbar,,L1 Current (Min),A,121.5
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,busbar,,L1 Current (Max),A,121.62
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.38
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98123
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95538
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99365
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.38
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,82.88
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,83.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.88
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.75
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.06
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9957
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85382
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63796
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98099
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99515
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98264
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.08
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.08
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,busbar,,L3 Current (Min),A,122.88
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,busbar,,L3 Current (Max),A,127.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,busbar,,L2 Current (Min),A,64.25
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,busbar,,L2 Current (Max),A,65.88
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,busbar,,L1 Current (Min),A,134.12
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,busbar,,L1 Current (Max),A,134.25
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T07:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96936
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99063
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.996
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.5
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,91.62
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,91.88
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.75
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-65.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.56
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.31
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41842
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67718
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73272
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98886
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97266
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.25
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94119
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88284
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99661
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.59
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.61
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.55
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.7
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,234.8
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,busbar,,L3 Current (Min),A,80.88
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,busbar,,L3 Current (Max),A,81.12
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,busbar,,L2 Current (Min),A,71.5
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,busbar,,L2 Current (Max),A,73.12
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,busbar,,L1 Current (Min),A,175.25
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,busbar,,L1 Current (Max),A,175.25
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.25
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.75
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99072
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97714
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99307
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,76.25
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.5
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.62
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,79.62
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,79.75
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.75
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.81
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.81
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88357
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96091
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77273
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.88
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98077
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
