Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94311
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96872
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97998
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.3
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.33
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.05
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.77
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,234.83
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,busbar,,L3 Current (Min),A,103.25
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,busbar,,L3 Current (Max),A,104.25
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,busbar,,L2 Current (Min),A,74.88
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,busbar,,L2 Current (Max),A,75.12
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,busbar,,L1 Current (Min),A,133.62
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,busbar,,L1 Current (Max),A,133.75
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99527
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96023
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99454
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,111.5
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,111.62
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,111.5
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,76.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,76.12
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.56
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86694
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90774
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95807
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96133
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.25
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94568
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86426
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96307
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.92
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.34
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.42
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,busbar,,L3 Current (Min),A,155.25
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,busbar,,L3 Current (Max),A,162.5
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,busbar,,L2 Current (Min),A,47.88
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,busbar,,L2 Current (Max),A,48.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,busbar,,L1 Current (Min),A,116.75
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,busbar,,L1 Current (Max),A,116.88
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98804
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97177
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99561
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,69.75
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,70.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.88
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,81.88
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,82.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.44
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8703
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93783
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98276
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87045
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97452
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.12
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95041
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97519
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97476
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,busbar,,L3 Current (Min),A,93.88
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,busbar,,L3 Current (Max),A,94.12
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,busbar,,L2 Current (Min),A,59.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,busbar,,L2 Current (Max),A,59.12
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,busbar,,L1 Current (Min),A,136.12
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,busbar,,L1 Current (Max),A,136.38
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95322
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97684
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99506
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,68.75
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.12
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.88
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.87
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99887
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96457
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80865
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.32
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94812
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8107
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.12
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95453
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92483
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96371
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.12
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.11
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.16
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,busbar,,L3 Current (Min),A,72.75
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,busbar,,L3 Current (Max),A,73.12
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,busbar,,L2 Current (Min),A,50.75
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,busbar,,L2 Current (Max),A,51.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,busbar,,L1 Current (Min),A,130.88
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,busbar,,L1 Current (Max),A,131.12
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.38
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98502
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97546
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99173
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,61.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.12
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.12
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.19
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.94
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82431
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78302
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65805
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
