Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93494
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96948
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,busbar,,L3 Current (Min),A,89.62
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,busbar,,L3 Current (Max),A,89.62
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,busbar,,L2 Current (Min),A,74.38
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,busbar,,L2 Current (Max),A,74.38
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,busbar,,L1 Current (Min),A,113.12
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,busbar,,L1 Current (Max),A,113.25
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T06:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96942
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95688
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97427
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.88
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.88
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.12
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.38
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.88
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99774
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84411
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.5
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98526
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79388
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,4.38
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.25
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94736
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82196
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96274
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,7.25
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,busbar,,L3 Current (Min),A,81.5
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,busbar,,L3 Current (Max),A,81.5
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,busbar,,L2 Current (Min),A,33.62
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,busbar,,L2 Current (Max),A,33.62
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,busbar,,L1 Current (Min),A,126.5
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,busbar,,L1 Current (Max),A,127.38
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98639
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97379
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99445
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,55.62
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.75
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.75
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,63.12
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.12
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-54.75
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.44
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49526
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81216
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99969
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.88
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.88
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98126
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94446
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97382
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95377
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99557
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89111
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,busbar,,L3 Current (Min),A,80.62
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,busbar,,L3 Current (Max),A,80.62
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,busbar,,L2 Current (Min),A,81.88
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,busbar,,L2 Current (Max),A,82.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,busbar,,L1 Current (Min),A,135.25
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,busbar,,L1 Current (Max),A,135.38
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97382
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93164
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99652
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,65.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.38
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.12
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96957
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83557
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99991
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95239
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93774
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96603
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.62
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.94
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94907
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83755
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93976
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,busbar,,L3 Current (Min),A,65.12
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,busbar,,L3 Current (Max),A,65.12
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,busbar,,L2 Current (Min),A,33.38
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,busbar,,L2 Current (Max),A,33.62
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,busbar,,L1 Current (Min),A,135.25
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,busbar,,L1 Current (Max),A,135.5
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97845
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97208
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99002
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
