Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.12
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93204
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91446
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97678
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97977
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8966
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96576
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.19
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96014
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97476
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87152
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,busbar,,L3 Current (Min),A,74.25
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,busbar,,L3 Current (Max),A,74.38
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,busbar,,L2 Current (Min),A,55.75
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,busbar,,L2 Current (Max),A,56.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,busbar,,L1 Current (Min),A,84.5
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,busbar,,L1 Current (Max),A,84.5
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99362
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9863
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99319
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,87.25
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,87.25
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.25
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,60.12
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.25
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.25
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93344
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9386
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4566
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95627
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94989
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97208
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.62
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97058
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91208
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9237
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,busbar,,L3 Current (Min),A,105.62
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,busbar,,L3 Current (Max),A,105.62
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,busbar,,L2 Current (Min),A,60.5
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,busbar,,L2 Current (Max),A,60.5
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,busbar,,L1 Current (Min),A,92.5
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,busbar,,L1 Current (Max),A,92.5
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98376
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98636
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98624
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.88
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.19
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.63
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93408
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79074
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50945
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99088
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98495
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94363
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98175
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95987
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,busbar,,L3 Current (Min),A,71.12
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,busbar,,L3 Current (Max),A,71.12
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,busbar,,L2 Current (Min),A,76.88
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,busbar,,L2 Current (Max),A,76.88
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,busbar,,L1 Current (Min),A,98.12
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,busbar,,L1 Current (Max),A,98.12
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T05:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98584
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93149
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98587
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99698
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80255
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99811
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97229
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99289
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95602
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89139
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96912
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,7.88
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,busbar,,L3 Current (Min),A,80.25
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,busbar,,L3 Current (Max),A,80.38
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,busbar,,L2 Current (Min),A,43.62
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,busbar,,L2 Current (Max),A,43.75
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
