Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,busbar,,L1 Current (Min),A,123.25
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,busbar,,L1 Current (Max),A,123.38
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98483
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94473
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98447
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.75
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.44
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.56
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86535
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8613
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5053
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95834
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99692
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9556
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95477
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,busbar,,L3 Current (Min),A,65.88
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,busbar,,L3 Current (Max),A,66.75
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,busbar,,L2 Current (Min),A,95.5
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,busbar,,L2 Current (Max),A,95.62
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,busbar,,L1 Current (Min),A,117.88
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,busbar,,L1 Current (Max),A,118.25
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98734
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99139
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98907
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.75
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.88
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.38
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.88
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-75.12
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.06
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.26085
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83349
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70266
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93454
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99603
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9808
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98828
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90954
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96951
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,busbar,,L3 Current (Min),A,86.12
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,busbar,,L3 Current (Max),A,86.5
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,busbar,,L2 Current (Min),A,94.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,busbar,,L2 Current (Max),A,94.25
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,busbar,,L1 Current (Min),A,103.12
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,busbar,,L1 Current (Max),A,108.12
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99081
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94156
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99368
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,66.62
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.88
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.75
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,57.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.12
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.69
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87332
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80661
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69949
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9873
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9881
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97443
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97739
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,busbar,,L3 Current (Min),A,104.62
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,busbar,,L3 Current (Max),A,104.88
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,busbar,,L2 Current (Min),A,79.38
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,busbar,,L2 Current (Max),A,79.38
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,busbar,,L1 Current (Min),A,115.25
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,busbar,,L1 Current (Max),A,115.38
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99268
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98514
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97971
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,83.75
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,84.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.88
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.88
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.88
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.88
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91751
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94095
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99966
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97803
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99719
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98776
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
