Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,busbar,,L3 Current (Min),A,115.5
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,busbar,,L3 Current (Max),A,115.62
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,busbar,,L2 Current (Min),A,120.5
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,busbar,,L2 Current (Max),A,120.5
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,busbar,,L1 Current (Min),A,115.75
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,busbar,,L1 Current (Max),A,115.88
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99576
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94446
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97635
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,116.5
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,116.62
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,116.62
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.94
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88946
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73587
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99973
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99823
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9873
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9679
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,busbar,,L3 Current (Min),A,168.25
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,busbar,,L3 Current (Max),A,168.25
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,busbar,,L2 Current (Min),A,112.75
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,busbar,,L2 Current (Max),A,113.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,busbar,,L1 Current (Min),A,112.5
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,busbar,,L1 Current (Max),A,112.62
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T04:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99722
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95206
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9819
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,128.62
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,128.88
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,128.75
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.88
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.56
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.82
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.94
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89798
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71557
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45339
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94916
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98685
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88516
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97009
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,busbar,,L3 Current (Min),A,154.62
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,busbar,,L3 Current (Max),A,154.62
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.62
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,busbar,,L2 Current (Min),A,80.12
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,busbar,,L2 Current (Max),A,80.12
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,busbar,,L1 Current (Min),A,112.62
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,busbar,,L1 Current (Max),A,112.62
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99539
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97647
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97696
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,98.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,98.12
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.12
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.44
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99664
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80655
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46511
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98425
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98874
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97327
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,busbar,,L3 Current (Min),A,139.75
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,busbar,,L3 Current (Max),A,140.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,busbar,,L2 Current (Min),A,90.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,busbar,,L2 Current (Max),A,90.12
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,busbar,,L1 Current (Min),A,113.5
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,busbar,,L1 Current (Max),A,113.62
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99078
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97763
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98865
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.38
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.38
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.63
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.31
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90417
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93307
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70092
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96228
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
