Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99069
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9725
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97488
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,busbar,,L3 Current (Min),A,96.25
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,busbar,,L3 Current (Max),A,101.38
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,busbar,,L2 Current (Min),A,90.88
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,busbar,,L2 Current (Max),A,90.88
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,busbar,,L1 Current (Min),A,112.25
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,busbar,,L1 Current (Max),A,112.38
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99506
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.987
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97507
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,81.5
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.62
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.62
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.25
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.31
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.75
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99731
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78143
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71676
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95807
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99942
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98914
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97601
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98053
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,busbar,,L3 Current (Min),A,114.25
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,busbar,,L3 Current (Max),A,114.38
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,busbar,,L2 Current (Min),A,124.25
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,busbar,,L2 Current (Max),A,124.38
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,busbar,,L1 Current (Min),A,116.12
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,busbar,,L1 Current (Max),A,119.38
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99255
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98285
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97153
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,69.38
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.5
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.56
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.31
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.28319
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84433
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49712
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92834
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99936
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.32
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84738
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97806
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,busbar,,L3 Current (Min),A,92.5
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,busbar,,L3 Current (Max),A,92.62
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,busbar,,L2 Current (Min),A,101.12
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,busbar,,L2 Current (Max),A,101.38
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,busbar,,L1 Current (Min),A,118.12
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,busbar,,L1 Current (Max),A,118.5
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99228
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98041
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98605
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,71.62
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.62
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.38
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.32
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99649
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82531
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58087
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95679
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99927
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95221
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9805
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,busbar,,L3 Current (Min),A,105.75
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,busbar,,L3 Current (Max),A,105.88
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,busbar,,L2 Current (Min),A,108.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,busbar,,L2 Current (Max),A,108.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,busbar,,L1 Current (Min),A,118.5
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,busbar,,L1 Current (Max),A,118.62
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T03:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99219
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98782
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9751
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,68.38
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.5
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.38
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.75
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99655
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74563
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94644
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
