Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99936
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.75
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89508
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,busbar,,L3 Current (Min),A,125.75
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,busbar,,L3 Current (Max),A,126.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.88
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,busbar,,L2 Current (Min),A,122.88
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,busbar,,L2 Current (Max),A,123.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.88
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,busbar,,L1 Current (Min),A,112.62
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,busbar,,L1 Current (Max),A,112.75
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99051
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99023
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96884
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,67.5
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.62
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99719
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94278
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95254
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98074
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99921
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91669
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,busbar,,L3 Current (Min),A,110.25
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,busbar,,L3 Current (Max),A,111.12
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,busbar,,L2 Current (Min),A,111.38
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,busbar,,L2 Current (Max),A,111.38
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,busbar,,L1 Current (Min),A,120.12
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,busbar,,L1 Current (Max),A,120.88
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99634
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99115
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96835
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,90.88
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,91.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.88
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,45.25
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.31
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99573
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88119
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69104
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98218
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99899
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9711
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,busbar,,L3 Current (Min),A,134.25
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,busbar,,L3 Current (Max),A,134.25
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,busbar,,L2 Current (Min),A,134.12
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,busbar,,L2 Current (Max),A,134.38
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,busbar,,L1 Current (Min),A,119.88
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,busbar,,L1 Current (Max),A,120.12
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99469
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97455
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98666
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,77.75
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.88
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.88
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,58.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99704
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81173
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68521
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97369
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99945
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,90.12
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.12
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.12
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99075
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,busbar,,L3 Current (Min),A,116.38
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,busbar,,L3 Current (Max),A,116.5
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,busbar,,L2 Current (Min),A,151.5
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,busbar,,L2 Current (Max),A,151.62
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,busbar,,L1 Current (Min),A,126.5
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,busbar,,L1 Current (Max),A,126.62
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99167
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98508
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98376
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,63.88
