Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.12
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.38
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.5
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.87
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9964
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80865
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49984
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91211
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99924
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98688
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,89.12
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.25
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98285
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,busbar,,L3 Current (Min),A,107.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,busbar,,L3 Current (Max),A,107.25
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,busbar,,L2 Current (Min),A,166.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,busbar,,L2 Current (Max),A,166.12
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.12
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,busbar,,L1 Current (Min),A,125.25
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,busbar,,L1 Current (Max),A,125.5
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99524
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99271
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9877
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,80.38
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.5
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,63.62
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.62
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.62
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98334
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92636
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49014
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92932
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99963
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,75.38
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99609
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97852
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,busbar,,L3 Current (Min),A,111.5
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,busbar,,L3 Current (Max),A,111.62
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,busbar,,L2 Current (Min),A,177.25
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,busbar,,L2 Current (Max),A,177.38
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.25
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,busbar,,L1 Current (Min),A,134.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,busbar,,L1 Current (Max),A,134.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T02:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99634
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99457
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97119
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,95.12
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,95.12
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.12
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,61.38
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.38
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.06
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99942
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96197
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42492
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9996
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.88
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98984
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99783
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,busbar,,L3 Current (Min),A,154.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,busbar,,L3 Current (Max),A,154.12
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.12
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,busbar,,L2 Current (Min),A,206.62
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,busbar,,L2 Current (Max),A,206.75
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.62
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,busbar,,L1 Current (Min),A,129.5
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,busbar,,L1 Current (Max),A,129.62
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99319
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99466
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98785
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,79.12
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.25
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.25
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,64.38
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.38
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.38
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.88
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99942
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89853
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99802
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97751
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99951
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99747
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,busbar,,L3 Current (Min),A,131.5
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,busbar,,L3 Current (Max),A,131.5
