Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,busbar,,L2 Current (Min),A,199.5
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,busbar,,L2 Current (Max),A,200.12
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.62
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,busbar,,L1 Current (Min),A,129.12
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,busbar,,L1 Current (Max),A,129.25
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99442
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99432
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99106
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,85.38
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,85.62
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.5
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,65.38
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.38
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,59.12
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.38
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99924
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91794
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99976
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95895
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99966
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98535
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98328
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.12
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,busbar,,L3 Current (Min),A,134.12
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,busbar,,L3 Current (Max),A,134.25
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,busbar,,L2 Current (Min),A,217.88
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,busbar,,L2 Current (Max),A,218.12
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.12
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,busbar,,L1 Current (Min),A,134.25
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,busbar,,L1 Current (Max),A,134.5
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99448
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99634
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98465
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,96.25
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,96.5
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.38
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,77.75
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.75
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.75
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.75
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.75
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99725
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91192
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99805
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96783
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99982
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,99.12
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.12
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.12
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99207
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99832
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96744
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.38
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,busbar,,L3 Current (Min),A,132.62
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,busbar,,L3 Current (Max),A,132.75
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,busbar,,L2 Current (Min),A,259.62
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,busbar,,L2 Current (Max),A,259.75
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.62
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,busbar,,L1 Current (Min),A,134.75
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,busbar,,L1 Current (Max),A,135.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99585
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99612
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98959
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,105.38
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,106.5
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.12
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,79.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,79.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,56.88
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.12
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99921
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92743
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99805
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96042
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99988
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,98.25
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.38
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.25
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99817
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97858
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.88
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,busbar,,L3 Current (Min),A,164.5
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,busbar,,L3 Current (Max),A,165.5
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.12
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,busbar,,L2 Current (Min),A,263.38
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,busbar,,L2 Current (Max),A,263.62
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,busbar,,L1 Current (Min),A,140.38
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,busbar,,L1 Current (Max),A,140.62
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99313
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9946
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99197
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,84.38
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.62
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,67.38
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.5
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.38
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.5
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.38
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.62
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99597
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76928
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99811
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9592
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99963
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99731
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99823
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97943
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
